ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
479,2010-07-01,10.25,283.3333333333333,0.0,1.4642857142857144,20.578382352941173
479,2010-07-02,0.0,0.0,0.0,0.0,0.0
479,2010-07-03,0.0,0.0,0.0,0.0,0.0
479,2010-07-04,0.0,0.0,0.0,0.0,0.0
479,2010-07-05,0.0,0.0,0.0,0.0,0.0
479,2010-07-06,37.458333333333336,175.0,0.0,5.351190476190476,121.75742063492063
479,2010-07-07,53.125,675.0,0.0,7.5892857142857135,44.76929012345679
479,2010-07-08,125.45833333333333,1535.4166666666667,0.0,17.922619047619047,46.479163274536404
479,2010-07-09,142.54166666666666,1647.9166666666667,0.0,20.363095238095237,49.203004635482515
479,2010-07-10,0.0,0.0,0.0,0.0,0.0
479,2010-07-11,0.0,0.0,0.0,0.0,0.0
479,2010-07-12,0.0,0.0,0.0,0.0,0.0
479,2010-07-13,126.16666666666667,1485.4166666666667,0.0,18.023809523809522,48.314932211313696
479,2010-07-14,131.66666666666666,1572.9166666666667,0.0,18.80952380952381,47.6162472406181
479,2010-07-15,0.0,0.0,0.0,0.0,0.0
479,2010-07-16,64.125,762.5,0.0,9.160714285714286,47.83795081967213
479,2010-07-17,0.0,0.0,0.0,0.0,0.0
479,2010-07-18,0.0,0.0,0.0,0.0,0.0
479,2010-07-19,0.0,0.0,0.0,0.0,0.0
479,2010-07-20,45.375,668.75,0.0,6.482142857142857,38.59560747663551
479,2010-07-21,0.0,0.0,0.0,0.0,0.0
479,2010-07-22,0.0,0.0,0.0,0.0,0.0
479,2010-07-23,0.0,0.0,0.0,0.0,0.0
479,2010-07-24,0.0,0.0,0.0,0.0,0.0
479,2010-07-25,0.0,0.0,0.0,0.0,0.0
479,2010-07-26,0.0,0.0,0.0,0.0,0.0
479,2010-07-27,0.0,0.0,0.0,0.0,0.0
479,2010-07-28,0.0,0.0,0.0,0.0,0.0
479,2010-07-29,0.0,0.0,0.0,0.0,0.0
479,2010-07-30,115.33333333333333,1345.8333333333333,0.0,16.476190476190474,48.74707946336429
479,2010-07-31,0.0,0.0,0.0,0.0,0.0
479,2010-08-01,0.0,0.0,0.0,0.0,0.0
479,2010-08-02,0.0,0.0,0.0,0.0,0.0
479,2010-08-03,0.0,0.0,0.0,0.0,0.0
479,2010-08-04,128.33333333333334,1500.0,0.0,18.333333333333332,48.66685185185185
479,2010-08-05,129.04166666666666,1510.4166666666667,0.0,18.43452380952381,48.5979816091954
479,2010-08-06,0.0,0.0,0.0,0.0,0.0
479,2010-08-07,0.0,0.0,0.0,0.0,0.0
479,2010-08-08,0.0,0.0,0.0,0.0,0.0
479,2010-08-09,0.0,0.0,0.0,0.0,0.0
479,2010-08-10,0.0,0.0,0.0,0.0,0.0
479,2010-08-11,0.0,0.0,0.0,0.0,0.0
479,2010-08-12,121.70833333333333,1420.8333333333333,0.0,17.386904761904763,48.72616324535679
479,2010-08-13,183.70833333333334,3970.8333333333335,0.0,26.244047619047617,26.316748863238892
479,2010-08-14,0.0,0.0,0.0,0.0,0.0
479,2010-08-15,0.0,0.0,0.0,0.0,0.0
479,2010-08-16,265.5,1058.3333333333333,0.0,37.92857142857143,142.70102362204724
479,2010-08-17,368.125,1316.6666666666667,0.0,52.589285714285715,159.03931962025317
479,2010-08-18,396.25,2550.0,0.0,56.607142857142854,88.39223856209149
479,2010-08-19,345.9166666666667,1118.75,0.0,49.416666666666664,175.88284295468654
479,2010-08-20,196.83333333333334,1650.0,0.0,28.11904761904762,67.8577946127946
479,2010-08-21,0.0,0.0,0.0,0.0,0.0
479,2010-08-22,0.0,0.0,0.0,0.0,0.0
479,2010-08-23,242.70833333333334,5306.25,0.0,34.672619047619044,26.018485800287916
479,2010-08-24,93.54166666666667,1954.1666666666667,0.0,13.363095238095237,27.228802416488985
479,2010-08-25,239.875,5566.666666666667,0.0,34.267857142857146,24.511777694610778
479,2010-08-26,346.375,7829.166666666667,0.0,49.48214285714286,25.166106971793507
479,2010-08-27,294.2083333333333,6539.583333333333,0.0,42.029761904761905,25.59115748115111
479,2010-08-28,0.0,0.0,0.0,0.0,0.0
479,2010-08-29,0.0,0.0,0.0,0.0,0.0
479,2010-08-30,0.16666666666666666,39.583333333333336,0.0,0.023809523809523808,2.3950877192982456
479,2010-08-31,0.0,0.0,0.0,0.0,0.0
479,2010-09-01,57.083333333333336,1289.5833333333333,0.0,8.154761904761905,25.17937533656435
479,2010-09-02,2.7916666666666665,39.583333333333336,0.0,0.39880952380952384,40.11771929824561
479,2010-09-03,0.0,0.0,0.0,0.0,0.0
479,2010-09-04,0.0,0.0,0.0,0.0,0.0
479,2010-09-05,0.0,0.0,0.0,0.0,0.0
479,2010-09-06,0.0,0.0,0.0,0.0,0.0
479,2010-09-07,0.0,0.0,0.0,0.0,0.0
479,2010-09-08,0.0,0.0,0.0,0.0,0.0
479,2010-09-09,0.0,0.0,0.0,0.0,0.0
479,2010-09-10,0.0,0.0,0.0,0.0,0.0
479,2010-09-11,0.0,0.0,0.0,0.0,0.0
479,2010-09-12,0.0,0.0,0.0,0.0,0.0
479,2010-09-13,0.0,0.0,0.0,0.0,0.0
479,2010-09-14,0.0,0.0,0.0,0.0,0.0
479,2010-09-15,0.0,0.0,0.0,0.0,0.0
479,2010-09-16,0.0,0.0,0.0,0.0,0.0
479,2010-09-17,0.0,0.0,0.0,0.0,0.0
479,2010-09-18,0.0,0.0,0.0,0.0,0.0
479,2010-09-19,0.0,0.0,0.0,0.0,0.0
479,2010-09-20,41.041666666666664,1050.0,0.0,5.863095238095238,22.234160052910052
479,2010-09-21,31.666666666666668,808.3333333333334,0.0,4.523809523809524,22.28419243986254
479,2010-09-22,59.375,1718.75,0.0,8.482142857142858,19.65060606060606
479,2010-09-23,0.0,0.0,0.0,0.0,0.0
479,2010-09-24,0.0,0.0,0.0,0.0,0.0
479,2010-09-25,0.0,0.0,0.0,0.0,0.0
479,2010-09-26,0.0,0.0,0.0,0.0,0.0
479,2010-09-27,0.0,0.0,0.0,0.0,0.0
479,2010-09-28,42.125,1100.0,0.0,6.017857142857143,21.78373106060606
479,2010-09-29,51.833333333333336,1272.9166666666667,0.0,7.404761904761904,23.162967812329512
479,2010-09-30,0.0,0.0,0.0,0.0,0.0
479,2010-10-01,21.125,581.25,0.0,3.017857142857143,20.67372759856631
479,2010-10-02,0.0,0.0,0.0,0.0,0.0
479,2010-10-03,0.0,0.0,0.0,0.0,0.0
479,2010-10-04,220.45833333333334,4910.416666666667,0.0,31.49404761904762,25.538372224579263
479,2010-10-05,346.2083333333333,7527.083333333333,0.0,49.45833333333333,26.16349940031368
479,2010-10-06,346.125,7172.916666666667,0.0,49.44642857142857,27.448727853616028
479,2010-10-07,310.6666666666667,6233.333333333333,0.0,44.38095238095238,28.350409982174686
479,2010-10-08,338.4166666666667,7054.166666666667,0.0,48.345238095238095,27.289216381177393
479,2010-10-09,346.2083333333333,7339.583333333333,0.0,49.45833333333333,26.831882864982493
479,2010-10-10,314.1666666666667,6931.25,0.0,44.88095238095238,25.783007714657845
479,2010-10-11,284.5833333333333,5883.333333333333,0.0,40.654761904761905,27.515096789423982
479,2010-10-12,341.3333333333333,6779.166666666667,0.0,48.76190476190476,28.64095062487195
479,2010-10-13,329.1666666666667,6602.083333333333,0.0,47.023809523809526,28.360891974334695
479,2010-10-14,398.0416666666667,8216.666666666666,0.0,56.86309523809524,27.55610970250169
479,2010-10-15,278.7083333333333,5720.833333333333,0.0,39.81547619047619,27.71249939305656
479,2010-10-16,298.6666666666667,5979.166666666667,0.0,42.66666666666667,28.41391869918699
479,2010-10-17,287.2916666666667,5856.25,0.0,41.041666666666664,27.905413257441005
479,2010-10-18,334.5,6683.333333333333,0.0,47.785714285714285,28.47003740648379
479,2010-10-19,331.2916666666667,6268.75,0.0,47.327380952380956,30.061773568184336
479,2010-10-20,479.7083333333333,9489.583333333334,0.0,68.52976190476191,28.75511818514453
479,2010-10-21,515.6666666666666,11064.583333333334,0.0,73.66666666666667,26.510568003514717
479,2010-10-22,512.7916666666666,11891.666666666666,0.0,73.25595238095238,24.529193529549172
479,2010-10-23,336.2916666666667,8360.416666666666,0.0,48.041666666666664,22.880906221446963
479,2010-10-24,298.6666666666667,7062.5,0.0,42.66666666666667,24.055441494591935
479,2010-10-25,311.2916666666667,7312.5,0.0,44.470238095238095,24.21512155745489
479,2010-10-26,313.875,7541.666666666667,0.0,44.839285714285715,23.674151933701655
479,2010-10-27,495.0416666666667,11162.5,0.0,70.7202380952381,25.2269833271121
479,2010-10-28,590.4583333333334,13297.916666666666,0.0,84.35119047619047,25.257518930492456
479,2010-10-29,590.7083333333334,13008.333333333334,0.0,84.38690476190476,25.830718022635065
479,2010-10-30,493.75,11581.25,0.0,70.53571428571429,24.251394135635902
479,2010-10-31,493.9166666666667,11404.166666666666,0.0,70.55952380952381,24.636281817074654
479,2010-11-01,596.1666666666666,12833.333333333334,0.0,85.16666666666667,26.42489393939394
479,2010-11-02,611.3333333333334,13491.666666666666,0.0,87.33333333333333,25.774931027383158
479,2010-11-03,621.5,13579.166666666666,0.0,88.78571428571429,26.03472844430807
479,2010-11-04,603.5416666666666,13372.916666666666,0.0,86.2202380952381,25.67238147167264
479,2010-11-05,608.5833333333334,13437.5,0.0,86.94047619047619,25.76241757105943
479,2010-11-06,571.5833333333334,12856.25,0.0,81.65476190476191,25.290084805271974
479,2010-11-07,537.9166666666666,12131.25,0.0,76.8452380952381,25.222869082374487
479,2010-11-08,594.5416666666666,13031.25,0.0,84.93452380952381,25.952622968292026
479,2010-11-09,631.125,13579.166666666666,0.0,90.16071428571428,26.437921141454428
479,2010-11-10,626.125,13643.75,0.0,89.44642857142857,26.10431668957093
479,2010-11-11,601.625,13291.666666666666,0.0,85.94642857142857,25.7472868338558
479,2010-11-12,595.25,13002.083333333334,0.0,85.03571428571428,26.041829834962343
479,2010-11-13,579.875,12952.083333333334,0.0,82.83928571428572,25.467117580826766
479,2010-11-14,577.25,12908.333333333334,0.0,82.46428571428571,25.43775661717237
479,2010-11-15,622.5,13570.833333333334,0.0,88.92857142857142,26.092631255756828
479,2010-11-16,636.6666666666666,13883.333333333334,0.0,90.95238095238095,26.085754301720687
479,2010-11-17,633.3333333333334,14000.0,0.0,90.47619047619048,25.732936507936504
479,2010-11-18,485.7916666666667,10670.833333333334,0.0,69.39880952380952,25.896243004034886
479,2010-11-19,586.75,12920.833333333334,0.0,83.82142857142857,25.8313801999355
479,2010-11-20,579.3333333333334,13064.583333333334,0.0,82.76190476190476,25.22423430606495
479,2010-11-21,584.0,13018.75,0.0,83.42857142857143,25.51694031044967
479,2010-11-22,629.2916666666666,13710.416666666666,0.0,89.89880952380952,26.10876715798004
479,2010-11-23,627.71,13806.25,0.0,89.67285714285714,25.86237187264222
479,2010-11-24,644.8733333333333,13889.583333333334,0.0,92.1247619047619,26.410111734413277
479,2010-11-25,626.5,13483.333333333334,0.0,89.5,26.4307107540173
479,2010-11-26,588.1266666666667,12868.75,0.0,84.01809523809524,25.996779191624846
479,2010-11-27,570.9133333333333,12483.333333333334,0.0,81.55904761904762,26.0150494882065
479,2010-11-28,574.5,12464.583333333334,0.0,82.07142857142857,26.217863947852244
479,2010-11-29,584.42,12710.416666666666,0.0,83.48857142857142,26.154734764792654
479,2010-11-30,632.0,13545.833333333334,0.0,90.28571428571428,26.539723162103968
479,2010-12-01,629.9133333333333,13816.666666666666,0.0,89.98761904761905,25.933585122637716
479,2010-12-02,641.6266666666667,13825.0,0.0,91.66095238095238,26.399901306007635
479,2010-12-03,643.46,13866.666666666666,0.0,91.92285714285715,26.395781009615387
479,2010-12-04,593.2066666666666,13143.75,0.0,84.74380952380952,25.672713309029426
479,2010-12-05,590.7933333333334,13175.0,0.0,84.39904761904764,25.507623613746578
479,2010-12-06,595.54,12820.833333333334,0.0,85.07714285714285,26.422853688657778
479,2010-12-07,570.75,12297.916666666666,0.0,81.53571428571429,26.399725563272913
479,2010-12-08,652.5,13975.0,0.0,93.21428571428572,26.55912343470483
479,2010-12-09,590.0833333333334,12556.25,0.0,84.29761904761904,26.732429622255406
479,2010-12-10,635.7933333333334,13304.166666666666,0.0,90.82761904761905,27.183998079131435
479,2010-12-11,596.58,12337.5,0.0,85.22571428571428,27.505944478216815
479,2010-12-12,468.1666666666667,9806.25,0.0,66.88095238095238,27.157048367679344
479,2010-12-13,346.25333333333333,6904.166666666667,0.0,49.46476190476191,28.52776407161537
479,2010-12-14,492.5,10079.166666666666,0.0,70.35714285714286,27.794997933030174
479,2010-12-15,634.4133333333333,13093.75,0.0,90.6304761904762,27.560893640944045
479,2010-12-16,655.5433333333334,13383.333333333334,0.0,93.64904761904762,27.862632586135327
479,2010-12-17,645.6666666666666,13264.583333333334,0.0,92.23809523809524,27.68852311397309
479,2010-12-18,599.21,12670.833333333334,0.0,85.60142857142857,26.900410785925683
479,2010-12-19,583.08,12372.916666666666,0.0,83.29714285714286,26.80656056575181
479,2010-12-20,485.42,10331.25,0.0,69.3457142857143,26.72697656785642
479,2010-12-21,467.1233333333333,10018.75,0.0,66.73190476190476,26.52180389547376
479,2010-12-22,580.4166666666666,12227.083333333334,0.0,82.91666666666667,27.00237973533254
479,2010-12-23,568.4166666666666,12022.916666666666,0.0,81.20238095238095,26.893170449950905
479,2010-12-24,529.71,11616.666666666666,0.0,75.67285714285715,25.938310329985654
479,2010-12-25,559.2066666666666,12018.75,0.0,79.88666666666666,26.466595296700753
479,2010-12-26,546.54,11633.333333333334,0.0,78.07714285714286,26.724083381088825
479,2010-12-27,608.7533333333333,12627.083333333334,0.0,86.9647619047619,27.42352914260573
479,2010-12-28,380.24666666666667,8060.416666666667,0.0,54.32095238095238,26.83446623589213
479,2010-12-29,446.54333333333335,9245.833333333334,0.0,63.791904761904775,27.472778669070152
479,2010-12-30,629.9566666666666,13022.916666666666,0.0,89.99380952380952,27.51613634085213
479,2010-12-31,589.46,12395.833333333334,0.0,84.20857142857143,27.04977452100841
479,2011-01-01,539.5833333333334,11739.583333333334,0.0,77.08333333333334,26.145134575569358
479,2011-01-02,544.25,11708.333333333334,0.0,77.75,26.44164056939502
479,2011-01-03,542.2933333333334,10747.916666666666,0.0,77.4704761904762,28.700866782968276
479,2011-01-04,655.4566666666666,13145.833333333334,0.0,93.63666666666666,28.362264384574743
479,2011-01-05,643.5833333333334,13093.75,0.0,91.94047619047619,27.959267037920977
479,2011-01-06,647.75,13050.0,0.0,92.53571428571429,28.234620051085567
479,2011-01-07,611.4166666666666,12285.416666666666,0.0,87.3452380952381,28.309514442371825
479,2011-01-08,584.25,12147.916666666666,0.0,83.46428571428571,27.357849425484478
479,2011-01-09,493.5833333333333,10458.333333333334,0.0,70.51190476190476,26.84621381142098
479,2011-01-10,523.2533333333333,11133.333333333334,0.0,74.75047619047619,26.734485429141714
479,2011-01-11,571.7466666666667,11872.916666666666,0.0,81.67809523809524,27.39247409487044
479,2011-01-12,645.2933333333334,13072.916666666666,0.0,92.18476190476191,28.078229758300132
479,2011-01-13,608.4533333333333,12266.666666666666,0.0,86.92190476190476,28.215369927536234
479,2011-01-14,629.88,12777.083333333334,0.0,89.98285714285714,28.042138464046957
479,2011-01-15,595.08,12356.25,0.0,85.01142857142857,27.395151441578147
479,2011-01-16,563.7933333333334,12062.5,0.0,80.54190476190477,26.58689667242372
479,2011-01-17,595.96,12514.583333333334,0.0,85.13714285714286,27.08854975861495
479,2011-01-18,601.6666666666666,12043.75,0.0,85.95238095238096,28.417067404716594
479,2011-01-19,663.3333333333334,13416.666666666666,0.0,94.76190476190476,28.12368530020704
479,2011-01-20,685.5,13700.0,0.0,97.92857142857143,28.46242700729927
479,2011-01-21,677.2066666666666,13633.333333333334,0.0,96.74380952380952,28.255578891605538
479,2011-01-22,588.2066666666666,12425.0,0.0,84.02952380952381,26.928898099709365
479,2011-01-23,595.3733333333333,12552.083333333334,0.0,85.05333333333333,26.981034843706773
479,2011-01-24,651.0866666666667,13079.166666666666,0.0,93.01238095238095,28.3167734097908
479,2011-01-25,657.6266666666667,13302.083333333334,0.0,93.94666666666667,28.121908389454454
479,2011-01-26,662.3333333333334,13310.416666666666,0.0,94.61904761904762,28.30544581833359
479,2011-01-27,490.3333333333333,9935.416666666666,0.0,70.04761904761905,28.07309988117705
479,2011-01-28,670.1666666666666,13639.583333333334,0.0,95.73809523809523,27.9490311083957
479,2011-01-29,609.0,12783.333333333334,0.0,87.0,27.099308996088656
479,2011-01-30,592.5,12670.833333333334,0.0,84.64285714285714,26.59917790200592
479,2011-01-31,557.2466666666667,11864.583333333334,0.0,79.60666666666667,26.71652851038923
479,2011-02-01,650.8333333333334,14243.75,0.0,92.97619047619048,25.991448491053582
479,2011-02-02,690.38,14329.166666666666,0.0,98.62571428571428,27.406419773189878
479,2011-02-03,690.7066666666666,14137.5,0.0,98.67238095238095,27.79112117103841
479,2011-02-04,682.7066666666666,14702.083333333334,0.0,97.5295238095238,26.41437271739644
479,2011-02-05,626.46,13958.333333333334,0.0,89.49428571428571,25.52964752238806
479,2011-02-06,557.1266666666667,12770.833333333334,0.0,79.58952380952381,24.81531240891789
479,2011-02-07,631.04,13654.166666666666,0.0,90.14857142857142,26.2891610619469
479,2011-02-08,654.1666666666666,13697.916666666666,0.0,93.45238095238095,27.165576679340937
479,2011-02-09,620.7466666666667,12983.333333333334,0.0,88.67809523809524,27.196513136499785
479,2011-02-10,670.5,14264.583333333334,0.0,95.78571428571429,26.737742076821963
479,2011-02-11,681.5,14535.416666666666,0.0,97.35714285714285,26.670024365773255
479,2011-02-12,599.8333333333334,13250.0,0.0,85.69047619047619,25.75133542976939
479,2011-02-13,573.04,12558.333333333334,0.0,81.86285714285714,25.95601220968812
479,2011-02-14,632.1733333333333,13650.0,0.0,90.31047619047618,26.344414977614978
479,2011-02-15,651.9133333333333,13891.666666666666,0.0,93.13047619047619,26.69442359528094
479,2011-02-16,663.3333333333334,14360.416666666666,0.0,94.76190476190476,26.275429179360703
479,2011-02-17,564.8733333333333,12425.0,0.0,80.69619047619047,25.86066648781578
479,2011-02-18,630.6266666666667,14154.166666666666,0.0,90.08952380952383,25.343877696006277
479,2011-02-19,579.5,12695.833333333334,0.0,82.78571428571428,25.964338693797178
479,2011-02-20,566.1266666666667,12327.083333333334,0.0,80.8752380952381,26.123918382062982
479,2011-02-21,598.1666666666666,12512.5,0.0,85.45238095238096,27.193377733377734
479,2011-02-22,647.0,13127.083333333334,0.0,92.42857142857143,28.0363243929535
479,2011-02-23,672.7466666666667,14133.333333333334,0.0,96.10666666666667,27.076466666666665
479,2011-02-24,692.1666666666666,14600.0,0.0,98.88095238095238,26.967635083713848
479,2011-02-25,526.8733333333333,11360.416666666666,0.0,75.26761904761904,26.381348786600643
479,2011-02-26,312.6666666666667,6935.416666666667,0.0,44.666666666666664,25.64448983678782
479,2011-02-27,317.12666666666667,6739.583333333333,0.0,45.30380952380953,26.766078845955686
479,2011-02-28,335.0,6479.166666666667,0.0,47.85714285714286,29.411061093247586
479,2011-03-01,435.46000000000004,9064.583333333334,0.0,62.20857142857143,27.326591220409103
479,2011-03-02,577.54,12229.166666666666,0.0,82.50571428571428,26.863973015332192
479,2011-03-03,579.04,12189.583333333334,0.0,82.72,27.021206904802597
479,2011-03-04,685.2933333333334,14952.083333333334,0.0,97.89904761904762,26.07112884677906
479,2011-03-05,458.92,10458.333333333334,0.0,65.56,24.960859920318725
479,2011-03-06,336.37333333333333,7372.916666666667,0.0,48.053333333333335,25.9517872091928
479,2011-03-07,471.0,9977.083333333334,0.0,67.28571428571428,26.853589475882227
479,2011-03-08,670.7066666666666,14218.75,0.0,95.81523809523809,26.832197548229548
479,2011-03-09,688.0,14391.666666666666,0.0,98.28571428571429,27.193329473074694
479,2011-03-10,668.04,14197.916666666666,0.0,95.4342857142857,26.764730975788698
479,2011-03-11,520.1666666666666,11354.166666666666,0.0,74.30952380952381,26.059872782874617
479,2011-03-12,339.3333333333333,7077.083333333333,0.0,48.47619047619048,27.274528505544104
479,2011-03-13,347.1666666666667,6881.25,0.0,49.595238095238095,28.698270259360175
479,2011-03-14,318.46,6087.5,0.0,45.494285714285716,29.757809171800133
479,2011-03-15,342.46000000000004,7225.0,0.0,48.92285714285715,26.962306343713955
479,2011-03-16,436.8333333333333,10277.083333333334,0.0,62.404761904761905,24.17858774241503
479,2011-03-17,592.8333333333334,13079.166666666666,0.0,84.69047619047619,25.783245194860356
479,2011-03-18,642.04,13781.25,0.0,91.71999999999998,26.500771216931213
479,2011-03-19,561.54,12641.666666666666,0.0,80.21999999999998,25.267449176005275
479,2011-03-20,579.1266666666667,12056.25,0.0,82.73238095238096,27.324130821957265
479,2011-03-21,628.2066666666666,12212.5,0.0,89.74380952380952,29.260584828841118
479,2011-03-22,636.8333333333334,13266.666666666666,0.0,90.97619047619048,27.305429229480733
479,2011-03-23,599.88,12704.166666666666,0.0,85.69714285714286,26.85982866513611
479,2011-03-24,633.7866666666666,13712.5,0.0,90.54095238095238,26.29126579560417
479,2011-03-25,652.5866666666667,14014.583333333334,0.0,93.22666666666667,26.487626500173427
479,2011-03-26,557.54,12666.666666666666,0.0,79.64857142857143,25.037947631578945
479,2011-03-27,550.0,12170.833333333334,0.0,78.57142857142857,25.705580280725776
479,2011-03-28,630.46,13197.916666666666,0.0,90.0657142857143,27.172975280189426
479,2011-03-29,586.08,12687.5,0.0,83.72571428571428,26.276401182266007
479,2011-03-30,679.1266666666667,14637.5,0.0,97.01809523809524,26.39179406015751
479,2011-03-31,647.8733333333333,14164.583333333334,0.0,92.55333333333333,26.017845996960332
479,2011-04-01,482.1666666666667,10485.416666666666,0.0,68.88095238095238,26.15751771640506
479,2011-04-02,347.1666666666667,7218.75,0.0,49.595238095238095,27.356532948532948
479,2011-04-03,347.21333333333337,6933.333333333333,0.0,49.60190476190477,28.48651698717949
479,2011-04-04,346.03999999999996,6735.416666666667,0.0,49.43428571428571,29.224485493349828
479,2011-04-05,317.62666666666667,6495.833333333333,0.0,45.375238095238096,27.8142351079752
479,2011-04-06,347.28666666666663,7206.25,0.0,49.612380952380946,27.41345807073335
479,2011-04-07,347.29333333333335,7125.0,0.0,49.61333333333334,27.726599922027294
479,2011-04-08,257.42,5393.75,0.0,36.77428571428572,27.1479168791039
479,2011-04-09,339.24666666666667,7343.75,0.0,48.46380952380952,26.277421238770682
479,2011-04-10,343.92,6989.583333333333,0.0,49.13142857142857,27.989244947839044
479,2011-04-11,345.74666666666667,6760.416666666667,0.0,49.392380952380954,29.09173185413457
479,2011-04-12,340.62666666666667,6910.416666666667,0.0,48.66095238095238,28.038801648075566
479,2011-04-13,347.24666666666667,7085.416666666667,0.0,49.60666666666667,27.877750622365973
479,2011-04-14,347.3333333333333,7047.916666666667,0.0,49.61904761904762,28.03307517982067
479,2011-04-15,507.58666666666664,10716.666666666666,0.0,72.51238095238095,26.942352928978742
479,2011-04-16,546.9133333333333,12675.0,0.0,78.1304761904762,24.54457865439404
479,2011-04-17,521.5466666666667,11566.666666666666,0.0,74.50666666666667,25.648973679154658
479,2011-04-18,582.4133333333333,11518.75,0.0,83.20190476190477,28.761464375715924
479,2011-04-19,650.5866666666667,13506.25,0.0,92.94095238095238,27.400305948891972
479,2011-04-20,640.12,13410.416666666666,0.0,91.44571428571429,27.15214615504117
479,2011-04-21,638.8333333333334,13443.75,0.0,91.26190476190476,27.03038173459373
479,2011-04-22,584.1333333333333,12770.833333333334,0.0,83.44761904761904,26.01823251767265
479,2011-04-23,563.3733333333333,12862.5,0.0,80.48190476190476,24.91471573264226
479,2011-04-24,567.92,12154.166666666666,0.0,81.13142857142857,26.579512649982856
479,2011-04-25,542.9066666666666,10991.666666666666,0.0,77.55809523809523,28.096140308314375
479,2011-04-26,596.7466666666667,13262.5,0.0,85.24952380952381,25.594676384961772
479,2011-04-27,599.2533333333333,13566.666666666666,0.0,85.60761904761904,25.125941359541358
479,2011-04-28,611.4133333333333,13775.0,0.0,87.3447619047619,25.248078725549504
479,2011-04-29,645.1333333333333,13518.75,0.0,92.16190476190476,27.14550860430472
479,2011-04-30,521.2533333333333,11904.166666666666,0.0,74.4647619047619,24.90777216194143
479,2011-05-01,518.6266666666667,11318.75,0.0,74.08952380952381,26.064020811092703
479,2011-05-02,629.8266666666667,12291.666666666666,0.0,89.9752380952381,29.1470971299435
479,2011-05-03,649.2533333333333,13889.583333333334,0.0,92.75047619047619,26.589490045497723
479,2011-05-04,574.3333333333334,12322.916666666666,0.0,82.04761904761905,26.511576218653136
479,2011-05-05,636.4133333333333,13441.666666666666,0.0,90.91619047619048,26.932160033064683
479,2011-05-06,632.5466666666667,13308.333333333334,0.0,90.36380952380952,27.036716009183888
479,2011-05-07,570.1999999999999,12693.75,0.0,81.45714285714286,25.551847694075164
479,2011-05-08,555.2533333333333,11881.25,0.0,79.32190476190476,26.583617417733358
479,2011-05-09,670.12,12916.666666666666,0.0,95.73142857142857,29.511220129032257
479,2011-05-10,649.88,13620.833333333334,0.0,92.84,27.14029293361884
479,2011-05-11,601.16,13050.0,0.0,85.88,26.203819667943804
479,2011-05-12,662.1733333333333,14168.75,0.0,94.59619047619047,26.58429744645395
479,2011-05-13,659.96,13991.666666666666,0.0,94.28,26.830774032162
479,2011-05-14,606.3733333333333,13610.416666666666,0.0,86.62476190476191,25.342748344303278
479,2011-05-15,584.7466666666667,12383.333333333334,0.0,83.5352380952381,26.86057030058322
479,2011-05-16,661.2133333333334,12868.75,0.0,94.45904761904762,29.22740627057363
479,2011-05-17,595.6266666666667,12395.833333333334,0.0,85.08952380952381,27.332757154061625
479,2011-05-18,656.5733333333334,14143.75,0.0,93.79619047619047,26.406066126577304
479,2011-05-19,640.5466666666667,14552.083333333334,0.0,91.50666666666667,25.038634483416843
479,2011-05-20,636.04,14256.25,0.0,90.86285714285714,25.378395674411802
479,2011-05-21,569.96,13118.75,0.0,81.42285714285715,24.713653866920758
479,2011-05-22,566.2533333333333,12841.666666666666,0.0,80.89333333333333,25.082707678996325
479,2011-05-23,644.4533333333333,14008.333333333334,0.0,92.06476190476191,26.16917580805076
479,2011-05-24,627.8000000000001,13856.25,0.0,89.6857142857143,25.772742745451815
479,2011-05-25,419.2,8800.0,0.0,59.885714285714286,27.097151515151513
479,2011-05-26,471.29333333333335,10402.083333333334,0.0,67.32761904761905,25.77246780158889
479,2011-05-27,654.04,14375.0,0.0,93.43428571428572,25.88102631884058
479,2011-05-28,516.76,12302.083333333334,0.0,73.82285714285715,23.894352311600336
479,2011-05-29,402.4533333333333,8831.25,0.0,57.49333333333333,25.922589793190216
479,2011-05-30,346.96000000000004,6708.333333333333,0.0,49.56571428571429,29.420483975155282
479,2011-05-31,439.4533333333333,9456.25,0.0,62.77904761904761,26.434972049643825
479,2011-06-01,576.2133333333334,13381.25,0.0,82.31619047619047,24.494673600083036
479,2011-06-02,642.4533333333333,14118.75,0.0,91.77904761904762,25.883939520928628
479,2011-06-03,642.2533333333333,14029.166666666666,0.0,91.75047619047619,26.041112285912284
479,2011-06-04,596.04,13452.083333333334,0.0,85.14857142857142,25.204082638996432
479,2011-06-05,540.5866666666667,12350.0,0.0,77.22666666666666,24.899086279802066
479,2011-06-06,603.5333333333333,13029.166666666666,0.0,86.21904761904761,26.34933503890843
479,2011-06-07,621.2933333333334,13795.833333333334,0.0,88.75619047619048,25.617325843149104
479,2011-06-08,593.5466666666667,13941.666666666666,0.0,84.79238095238095,24.217271647738592
479,2011-06-09,614.96,14385.416666666666,0.0,87.85142857142858,24.316970079652425
479,2011-06-10,627.5333333333333,14339.583333333334,0.0,89.64761904761905,24.89346234684488
479,2011-06-11,603.0933333333334,14072.916666666666,0.0,86.15619047619047,24.377291448309894
479,2011-06-12,559.1999999999999,13420.833333333334,0.0,79.88571428571429,23.701330021732378
479,2011-06-13,626.1333333333333,13806.25,0.0,89.44761904761906,25.79741139781701
479,2011-06-14,657.9066666666666,14268.75,0.0,93.98666666666666,26.227892577991916
479,2011-06-15,658.6666666666666,14266.666666666666,0.0,94.0952380952381,26.26202492211838
479,2011-06-16,420.1333333333334,9275.0,0.0,60.019047619047626,25.766667864630133
479,2011-06-17,541.3333333333334,11816.666666666666,0.0,77.33333333333333,26.058824635637045
479,2011-06-18,563.4133333333333,13133.333333333334,0.0,80.48761904761905,24.402661252115056
479,2011-06-19,415.96000000000004,9339.583333333334,0.0,59.42285714285715,25.334311487842964
479,2011-06-20,323.53333333333336,6658.333333333333,0.0,46.21904761904762,27.64003170629954
479,2011-06-21,553.5466666666667,11981.25,0.0,79.07809523809524,26.280713244073496
479,2011-06-22,666.7066666666666,14702.083333333334,0.0,95.24380952380952,25.795322129327854
479,2011-06-23,672.88,14564.583333333334,0.0,96.1257142857143,26.279953540266053
479,2011-06-24,665.16,14422.916666666666,0.0,95.02285714285715,26.233610631229237
479,2011-06-25,594.92,13445.833333333334,0.0,84.98857142857142,25.16841599008367
479,2011-06-26,539.1333333333333,12616.666666666666,0.0,77.01904761904763,24.307292822545136
479,2011-06-27,627.3733333333333,13879.166666666666,0.0,89.6247619047619,25.712701130791555
479,2011-06-28,332.08,7339.583333333333,0.0,47.44,25.736906954300316
479,2011-06-29,504.6266666666667,10575.0,0.0,72.08952380952381,27.144063251904388
479,2011-06-30,663.5733333333334,13860.416666666666,0.0,94.79619047619047,27.233137371611804
479,2011-07-01,623.5866666666667,13227.083333333334,0.0,89.08380952380952,26.81746786370557
479,2011-07-02,558.5466666666667,12718.75,0.0,79.79238095238095,24.980439290199293
479,2011-07-03,515.4533333333333,12083.333333333334,0.0,73.63619047619046,24.265410022988505
479,2011-07-04,534.76,11681.25,0.0,76.39428571428572,26.04081869092206
479,2011-07-05,517.6533333333333,10635.416666666666,0.0,73.9504761904762,27.686594737185764
479,2011-07-06,586.4266666666666,12439.583333333334,0.0,83.7752380952381,26.815933188187348
479,2011-07-07,667.16,14454.166666666666,0.0,95.30857142857143,26.25560196021908
479,2011-07-08,667.6266666666667,14625.0,0.0,95.3752380952381,25.96706339981007
479,2011-07-09,611.88,13629.166666666666,0.0,87.41142857142857,25.537712503821457
479,2011-07-10,554.6666666666666,12777.083333333334,0.0,79.23809523809524,24.693655089950543
479,2011-07-11,578.8266666666667,12716.666666666666,0.0,82.68952380952382,25.89168300567934
479,2011-07-12,597.04,12818.75,0.0,85.29142857142857,26.493710645213714
479,2011-07-13,650.92,13993.75,0.0,92.98857142857143,26.459311716540125
479,2011-07-14,663.2933333333334,14218.75,0.0,94.75619047619048,26.535620766788764
479,2011-07-15,656.7066666666666,14100.0,0.0,93.81523809523809,26.49337888100866
479,2011-07-16,565.08,12739.583333333334,0.0,80.72571428571429,25.231307146361402
479,2011-07-17,326.76,7422.916666666667,0.0,46.68,25.040289194499017
479,2011-07-18,522.12,11347.916666666666,0.0,74.58857142857143,26.172139673214613
479,2011-07-19,671.5866666666667,14425.0,0.0,95.94095238095238,26.483250067398416
479,2011-07-20,645.96,14045.833333333334,0.0,92.28,26.16032607534856
479,2011-07-21,667.7466666666667,14460.416666666666,0.0,95.39238095238095,26.26733177736157
479,2011-07-22,649.7866666666666,14018.75,0.0,92.82666666666665,26.36613931738247
479,2011-07-23,586.2133333333334,13372.916666666666,0.0,83.74476190476192,24.935299662460405
479,2011-07-24,544.5466666666667,12527.083333333334,0.0,77.79238095238095,24.726928632407564
479,2011-07-25,636.3733333333333,13647.916666666666,0.0,90.91047619047619,26.523488770162313
479,2011-07-26,672.6133333333333,14233.333333333334,0.0,96.08761904761904,26.880905230288832
479,2011-07-27,643.6266666666667,13783.333333333334,0.0,91.94666666666667,26.562246835953246
479,2011-07-28,653.84,13997.916666666666,0.0,93.40571428571428,26.570095788063696
479,2011-07-29,662.5866666666667,13979.166666666666,0.0,94.65523809523809,26.96164880278192
479,2011-07-30,560.04,12387.5,0.0,80.00571428571428,25.71700665993945
479,2011-07-31,531.2933333333334,12041.666666666666,0.0,75.89904761904762,25.097635247981547
479,2011-08-01,623.24,13212.5,0.0,89.03428571428572,26.832142794071267
479,2011-08-02,570.5466666666667,12122.916666666666,0.0,81.50666666666667,26.771277172480957
479,2011-08-03,520.3733333333333,11539.583333333334,0.0,74.33904761904762,25.651333261118133
479,2011-08-04,251.96,5866.666666666667,0.0,35.99428571428571,24.430098863636363
479,2011-08-05,174.49333333333334,3845.8333333333335,0.0,24.92761904761905,25.80913311664861
479,2011-08-06,333.0133333333333,7389.583333333333,0.0,47.57333333333334,25.63460967954139
479,2011-08-07,331.61333333333334,7375.0,0.0,47.373333333333335,25.57731766478343
479,2011-08-08,419.4266666666667,8893.75,0.0,59.91809523809523,26.826014773170918
479,2011-08-09,511.78666666666663,10975.0,0.0,73.11238095238095,26.525860187294352
479,2011-08-10,630.7466666666667,13522.916666666666,0.0,90.10666666666667,26.53197810301443
479,2011-08-11,615.88,13314.583333333334,0.0,87.98285714285716,26.311981724299798
479,2011-08-12,531.0,11606.25,0.0,75.85714285714286,26.024814216478187
479,2011-08-13,568.6666666666666,13008.333333333334,0.0,81.23809523809524,24.866871663463588
479,2011-08-14,543.2533333333333,12881.25,0.0,77.60761904761905,23.989954736104373
479,2011-08-15,649.4533333333333,13593.75,0.0,92.77904761904762,27.17651159131545
479,2011-08-16,582.7866666666666,12779.166666666666,0.0,83.2552380952381,25.94132237800239
479,2011-08-17,638.5466666666667,14137.5,0.0,91.22095238095238,25.692422909912565
479,2011-08-18,594.5466666666667,13412.5,0.0,84.93523809523809,25.215132318525423
479,2011-08-19,644.2933333333334,14039.583333333334,0.0,92.04190476190477,26.10444453677598
479,2011-08-20,626.4933333333333,13814.583333333334,0.0,89.49904761904762,25.79667316141356
479,2011-08-21,553.8266666666667,12720.833333333334,0.0,79.11809523809524,24.765285467845832
479,2011-08-22,627.2533333333333,13364.583333333334,0.0,89.60761904761905,26.697622779942844
479,2011-08-23,655.0,13902.083333333334,0.0,93.57142857142857,26.800719316649186
479,2011-08-24,529.2133333333334,11583.333333333334,0.0,75.60190476190478,25.988562685851317
479,2011-08-25,628.3333333333334,13758.333333333334,0.0,89.76190476190476,25.978215223097113
479,2011-08-26,623.3733333333333,13554.166666666666,0.0,89.05333333333333,26.161367189261192
479,2011-08-27,559.3733333333333,12747.916666666666,0.0,79.91047619047619,24.960172402898074
479,2011-08-28,460.4533333333333,10489.583333333334,0.0,65.77904761904762,24.969648090036408
479,2011-08-29,606.5866666666667,13135.416666666666,0.0,86.65523809523809,26.268425609304785
479,2011-08-30,606.2533333333333,13243.75,0.0,86.60761904761904,26.039233936343138
479,2011-08-31,616.96,13414.583333333334,0.0,88.13714285714286,26.16163354558161
479,2011-09-01,622.04,13458.333333333334,0.0,88.86285714285714,26.291300557275537
479,2011-09-02,592.5466666666667,12958.333333333334,0.0,84.64952380952381,26.011083901393356
479,2011-09-03,567.4133333333333,12804.166666666666,0.0,81.05904761904762,25.207702006725242
479,2011-09-04,573.6666666666666,13112.5,0.0,81.95238095238095,24.886232390636582
479,2011-09-05,569.96,12672.916666666666,0.0,81.42285714285715,25.583080453723493
479,2011-09-06,601.16,12385.416666666666,0.0,85.88,27.609878284272494
479,2011-09-07,605.92,13416.666666666666,0.0,86.56,25.68950260869565
479,2011-09-08,615.5466666666667,13695.833333333334,0.0,87.9352380952381,25.56569240442146
479,2011-09-09,607.9066666666666,13452.083333333334,0.0,86.84380952380953,25.70587521552837
479,2011-09-10,578.04,12708.333333333334,0.0,82.57714285714285,25.87344944262295
479,2011-09-11,580.72,12587.5,0.0,82.96,26.24293095001655
479,2011-09-12,596.5733333333334,12841.666666666666,0.0,85.2247619047619,26.42575972312351
479,2011-09-13,585.84,12833.333333333334,0.0,83.69142857142857,25.96716779220779
479,2011-09-14,592.8666666666667,12964.583333333334,0.0,84.6952380952381,26.01258471262521
479,2011-09-15,631.2133333333334,13525.0,0.0,90.17333333333333,26.547518258369273
479,2011-09-16,595.04,12829.166666666666,0.0,85.00571428571429,26.383520883403698
479,2011-09-17,533.5066666666667,12064.583333333334,0.0,76.21523809523809,25.154318816554422
479,2011-09-18,537.3733333333333,12200.0,0.0,76.76761904761904,25.055398724954458
479,2011-09-19,506.4533333333333,10689.583333333334,0.0,72.35047619047619,26.950305619437405
479,2011-09-20,561.08,11747.916666666666,0.0,80.1542857142857,27.167455790033696
479,2011-09-21,641.1333333333333,13608.333333333334,0.0,91.5904761904762,26.799608899775464
479,2011-09-22,629.08,13514.583333333334,0.0,89.86857142857143,26.478187636812084
479,2011-09-23,620.7066666666666,13166.666666666666,0.0,88.67238095238095,26.816099409282696
479,2011-09-24,558.1733333333333,12300.0,0.0,79.73904761904762,25.813625835591687
479,2011-09-25,546.6266666666667,12110.416666666666,0.0,78.08952380952383,25.67537331268995
479,2011-09-26,592.24,12237.5,0.0,84.60571428571428,27.528976779026216
479,2011-09-27,514.1333333333333,10929.166666666666,0.0,73.44761904761906,26.759238530944213
479,2011-09-28,0.0,0.0,0.0,0.0,0.0
479,2011-09-29,0.0,0.0,0.0,0.0,0.0
479,2011-09-30,0.0,0.0,0.0,0.0,0.0
479,2011-10-01,543.5466666666667,11189.583333333334,0.0,77.64952380952381,27.631722559424066
479,2011-10-02,347.3333333333333,6970.833333333333,0.0,49.61904761904762,28.343064355449293
479,2011-10-03,518.3333333333334,9975.0,0.0,74.04761904761905,29.558423837371205
479,2011-10-04,606.1999999999999,12475.0,0.0,86.6,27.64142418169672
479,2011-10-05,447.70666666666665,9872.916666666666,0.0,63.95809523809524,25.7948571991278
479,2011-10-06,620.2533333333333,13114.583333333334,0.0,88.60761904761904,26.90293409584326
479,2011-10-07,607.3733333333333,12866.666666666666,0.0,86.76761904761904,26.851880656303965
479,2011-10-08,514.88,11525.0,0.0,73.55428571428571,25.412660014461313
479,2011-10-09,506.74666666666667,11231.25,0.0,72.39238095238095,25.665388585914794
479,2011-10-10,585.08,12185.416666666666,0.0,83.58285714285715,27.312402667122583
479,2011-10-11,620.88,13125.0,0.0,88.69714285714286,26.908742095238093
479,2011-10-12,610.5466666666667,12981.25,0.0,87.22095238095238,26.753917808805433
479,2011-10-13,620.6666666666666,13035.416666666666,0.0,88.66666666666667,27.084357785946406
479,2011-10-14,613.3733333333333,13175.0,0.0,87.6247619047619,26.482519755429053
479,2011-10-15,514.12,11402.083333333334,0.0,73.44571428571427,25.648698118033984
479,2011-10-16,511.41333333333336,10547.916666666666,0.0,73.05904761904762,27.5797544012114
479,2011-10-17,549.84,10522.916666666666,0.0,78.54857142857142,29.72249328845773
479,2011-10-18,636.6666666666666,13266.666666666666,0.0,90.95238095238095,27.298283082077052
479,2011-10-19,609.5866666666667,13014.583333333334,0.0,87.08380952380952,26.643435803852512
479,2011-10-20,591.04,12700.0,0.0,84.4342857142857,26.47269711286089
479,2011-10-21,589.3733333333333,12541.666666666666,0.0,84.19619047619047,26.73131145071982
479,2011-10-22,533.88,11725.0,0.0,76.26857142857143,25.900958635394456
479,2011-10-23,543.04,11552.083333333334,0.0,77.57714285714286,26.739700919747516
479,2011-10-24,525.16,10139.583333333334,0.0,75.02285714285715,29.46161627285802
479,2011-10-25,640.5866666666667,12925.0,0.0,91.51238095238095,28.192421577476896
479,2011-10-26,607.3733333333333,12683.333333333334,0.0,86.76761904761904,27.2400155935173
479,2011-10-27,616.7066666666666,12941.666666666666,0.0,88.10095238095238,27.10650165271517
479,2011-10-28,635.5466666666667,12939.583333333334,0.0,90.79238095238095,27.939085794021363
479,2011-10-29,590.16,12306.25,0.0,84.30857142857143,27.27903951244286
479,2011-10-30,604.76,12364.583333333334,0.0,86.39428571428572,27.82201691659646
479,2011-10-31,557.7866666666666,11227.083333333334,0.0,79.68380952380953,28.260915098657758
479,2011-11-01,636.6133333333333,13097.916666666666,0.0,90.9447619047619,27.647670515879323
479,2011-11-02,634.88,13085.416666666666,0.0,90.69714285714286,27.598731921668524
479,2011-11-03,624.08,12797.916666666666,0.0,89.15428571428572,27.73869496988442
479,2011-11-04,623.6,12591.666666666666,0.0,89.08571428571427,28.171367306419587
479,2011-11-05,552.2933333333334,11760.416666666666,0.0,78.89904761904762,26.7135822379687
479,2011-11-06,545.3333333333334,11700.0,0.0,77.90476190476191,26.513143399810062
479,2011-11-07,587.28,11733.333333333334,0.0,83.89714285714285,28.47140113636363
479,2011-11-08,616.3466666666667,12800.0,0.0,88.0495238095238,27.390510069444446
479,2011-11-09,610.1066666666667,12687.5,0.0,87.15809523809523,27.35361646414887
479,2011-11-10,634.64,12975.0,0.0,90.66285714285715,27.823074116891455
479,2011-11-11,626.48,12858.333333333334,0.0,89.49714285714286,27.71453324692158
479,2011-11-12,530.88,11458.333333333334,0.0,75.84,26.354813672727275
479,2011-11-13,521.4666666666667,11170.833333333334,0.0,74.49523809523811,26.553759542459282
479,2011-11-14,530.3733333333333,10700.0,0.0,75.76761904761904,28.195703842159915
479,2011-11-15,621.92,12829.166666666666,0.0,88.84571428571428,27.575355115297175
479,2011-11-16,611.5466666666667,12558.333333333334,0.0,87.36380952380954,27.700182791417827
479,2011-11-17,645.5733333333334,13045.833333333334,0.0,92.2247619047619,28.148729309059938
479,2011-11-18,643.7866666666666,12925.0,0.0,91.9695238095238,28.333254588437562
479,2011-11-19,574.96,12066.666666666666,0.0,82.13714285714286,27.104122651933704
479,2011-11-20,568.7466666666667,11972.916666666666,0.0,81.24952380952381,27.02115710225625
479,2011-11-21,642.5866666666667,13014.583333333334,0.0,91.79809523809523,28.085779328744465
479,2011-11-22,655.2266666666667,13450.0,0.0,93.60380952380952,27.711135233374634
479,2011-11-23,678.2666666666667,13572.916666666666,0.0,96.89523809523808,28.425776004093116
479,2011-11-24,564.2133333333334,11883.333333333334,0.0,80.60190476190476,27.007855633473582
479,2011-11-25,552.1866666666666,11618.75,0.0,78.88380952380952,27.034077006753925
479,2011-11-26,543.8133333333334,11402.083333333334,0.0,77.68761904761905,27.1300552774225
479,2011-11-27,546.72,11422.916666666666,0.0,78.10285714285715,27.225319861389753
479,2011-11-28,597.6533333333333,11989.583333333334,0.0,85.37904761904763,28.35504189979728
479,2011-11-29,635.9733333333334,12962.5,0.0,90.85333333333334,27.908415129111752
479,2011-11-30,636.2933333333334,12850.0,0.0,90.89904761904762,28.166915002161698
479,2011-12-01,652.0,13143.75,0.0,93.14285714285714,28.217162783325406
479,2011-12-02,646.8533333333334,13041.666666666666,0.0,92.40761904761905,28.21355177848775
479,2011-12-03,571.5466666666667,12295.833333333334,0.0,81.64952380952381,26.44105419631763
479,2011-12-04,558.8000000000001,12025.0,0.0,79.82857142857144,26.43360221760222
479,2011-12-05,585.1999999999999,11697.916666666666,0.0,83.6,28.45645734639358
479,2011-12-06,627.0133333333333,13187.5,0.0,89.57333333333332,27.045769436545548
479,2011-12-07,645.7866666666666,12937.5,0.0,92.25523809523808,28.393815050993016
479,2011-12-08,639.04,12731.25,0.0,91.29142857142857,28.552361577483225
479,2011-12-09,607.5466666666667,12810.416666666666,0.0,86.79238095238095,26.977482821054917
479,2011-12-10,583.2533333333333,12618.75,0.0,83.32190476190476,26.292139695118593
479,2011-12-11,569.6266666666667,12402.083333333334,0.0,81.3752380952381,26.126468178509434
479,2011-12-12,644.24,13354.166666666666,0.0,92.03428571428572,27.442010858034322
479,2011-12-13,576.1333333333333,11962.5,0.0,82.30476190476192,27.395932659932658
479,2011-12-14,657.7066666666666,13685.416666666666,0.0,93.95809523809523,27.337529040442483
479,2011-12-15,651.6533333333333,13235.416666666666,0.0,93.09333333333333,28.00683553176977
479,2011-12-16,630.9333333333333,12693.75,0.0,90.13333333333333,28.2734346517862
479,2011-12-17,567.6266666666667,11410.416666666666,0.0,81.08952380952381,28.297386355060556
479,2011-12-18,580.4533333333333,11856.25,0.0,82.92190476190476,27.84870464476073
479,2011-12-19,630.5866666666667,12404.166666666666,0.0,90.08380952380952,28.91759883551674
479,2011-12-20,630.0,13097.916666666666,0.0,90.0,27.36045808811834
479,2011-12-21,654.5866666666667,13447.916666666666,0.0,93.51238095238095,27.688356849987088
479,2011-12-22,661.4933333333333,13581.25,0.0,94.49904761904762,27.705804530347187
479,2011-12-23,633.5466666666667,13143.75,0.0,90.50666666666667,27.418542061605116
479,2011-12-24,598.24,12914.583333333334,0.0,85.46285714285715,26.349967672205192
479,2011-12-25,569.92,12339.583333333334,0.0,81.41714285714285,26.272320918453484
479,2011-12-26,588.0266666666666,12389.583333333334,0.0,84.00380952380952,26.997612420828425
479,2011-12-27,591.84,12006.25,0.0,84.54857142857144,28.040255700156163
479,2011-12-28,644.2666666666667,13295.833333333334,0.0,92.03809523809524,27.563549148647237
479,2011-12-29,674.8266666666667,13825.0,0.0,96.40380952380953,27.76592421137231
479,2011-12-30,660.9066666666666,13562.5,0.0,94.4152380952381,27.719501730670764
479,2011-12-31,585.8933333333333,12552.083333333334,0.0,83.69904761904762,26.55142169847856
479,2012-01-01,553.36,11968.75,0.0,79.05142857142857,26.299288842471707
479,2012-01-02,579.12,12160.416666666666,0.0,82.73142857142857,27.089759259893782
479,2012-01-03,643.92,12997.916666666666,0.0,91.98857142857143,28.180143740984132
479,2012-01-04,670.08,13437.5,0.0,95.72571428571428,28.365681116279067
479,2012-01-05,663.4666666666667,13331.25,0.0,94.78095238095239,28.309570036984944
479,2012-01-06,667.1733333333333,13429.166666666666,0.0,95.3104761904762,28.26016241596856
479,2012-01-07,587.8666666666667,12281.25,0.0,83.98095238095237,27.22834854396381
479,2012-01-08,571.3333333333334,12172.916666666666,0.0,81.61904761904762,26.69807518968566
479,2012-01-09,653.5466666666667,13150.0,0.0,93.36380952380952,28.27065618926912
479,2012-01-10,675.5733333333334,13433.333333333334,0.0,96.5104761904762,28.607094127377998
479,2012-01-11,691.84,13731.25,0.0,98.83428571428571,28.660293369746626
479,2012-01-12,689.2800000000001,13677.083333333334,0.0,98.46857142857144,28.66732843869002
479,2012-01-13,690.8533333333334,13647.916666666666,0.0,98.69333333333333,28.7941679336488
479,2012-01-14,624.32,12775.0,0.0,89.18857142857142,27.799141030658838
479,2012-01-15,615.7866666666666,12689.583333333334,0.0,87.9695238095238,27.603741826738897
479,2012-01-16,629.6,12835.416666666666,0.0,89.94285714285714,27.902285992533677
479,2012-01-17,681.52,13568.75,0.0,97.36,28.570892184861048
479,2012-01-18,683.0933333333334,13431.25,0.0,97.58476190476192,28.9300145390621
479,2012-01-19,667.3866666666667,13216.666666666666,0.0,95.34095238095239,28.72371618327028
479,2012-01-20,620.4533333333333,12437.5,0.0,88.63619047619046,28.376646253489668
479,2012-01-21,636.96,13037.5,0.0,90.99428571428572,27.790916970278047
479,2012-01-22,601.3333333333334,12516.666666666666,0.0,85.90476190476191,27.328237905015534
479,2012-01-23,521.7866666666666,10720.833333333334,0.0,74.54095238095238,27.685315092628578
479,2012-01-24,629.04,12652.083333333334,0.0,89.86285714285714,28.28142295405895
479,2012-01-25,682.6133333333333,13527.083333333334,0.0,97.51619047619047,28.704873638277117
479,2012-01-26,589.3066666666667,11456.25,0.0,84.18666666666667,29.260645984118327
479,2012-01-27,414.29333333333335,8333.333333333334,0.0,59.184761904761906,28.279662933333338
479,2012-01-28,604.64,12577.083333333334,0.0,86.37714285714286,27.3465140964055
479,2012-01-29,581.7333333333333,12258.333333333334,0.0,83.1047619047619,26.994641287106276
479,2012-01-30,651.12,13033.333333333334,0.0,93.01714285714286,28.417807672634265
479,2012-01-31,664.7733333333333,13516.666666666666,0.0,94.96761904761904,27.97621931771475
479,2012-02-01,667.12,13510.416666666666,0.0,95.30285714285714,28.087963731688507
479,2012-02-02,666.4533333333333,13381.25,0.0,95.20761904761905,28.330751694431466
479,2012-02-03,645.2533333333333,13091.666666666666,0.0,92.17904761904762,28.036277869722042
479,2012-02-04,600.9066666666666,12583.333333333334,0.0,85.84380952380953,27.164164944812363
479,2012-02-05,597.0133333333333,12408.333333333334,0.0,85.28761904761905,27.368791224535478
479,2012-02-06,583.36,11741.666666666666,0.0,83.33714285714285,28.261287154009935
479,2012-02-07,664.08,13425.0,0.0,94.86857142857143,28.137865176908754
479,2012-02-08,674.64,13425.0,0.0,96.37714285714286,28.58530502793296
479,2012-02-09,668.88,13306.25,0.0,95.55428571428571,28.594174917801784
479,2012-02-10,674.7733333333333,13335.416666666666,0.0,96.39619047619047,28.783019986460445
479,2012-02-11,560.9333333333333,10852.083333333334,0.0,80.13333333333334,29.40242605746464
479,2012-02-12,0.0,0.0,0.0,0.0,0.0
479,2012-02-13,0.0,0.0,0.0,0.0,0.0
479,2012-02-14,0.0,0.0,0.0,0.0,0.0
479,2012-02-15,0.0,0.0,0.0,0.0,0.0
479,2012-02-16,0.0,0.0,0.0,0.0,0.0
479,2012-02-17,462.08,8862.5,0.0,66.01142857142858,29.658280018805826
479,2012-02-18,633.4133333333333,12454.166666666666,0.0,90.48761904761905,28.93060831939333
