ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
479,2012-02-19,626.4266666666666,12595.833333333334,0.0,89.4895238095238,28.289701797331567
479,2012-02-20,659.2266666666667,13014.583333333334,0.0,94.1752380952381,28.81307012432634
479,2012-02-21,682.1866666666666,13445.833333333334,0.0,97.4552380952381,28.86028005371346
479,2012-02-22,675.7333333333333,13395.833333333334,0.0,96.53333333333333,28.69397034733022
479,2012-02-23,681.04,13506.25,0.0,97.29142857142857,28.682887798858548
479,2012-02-24,676.72,13368.75,0.0,96.67428571428573,28.794082717780896
479,2012-02-25,628.7466666666667,12802.083333333334,0.0,89.82095238095238,27.937020320043395
479,2012-02-26,578.4533333333333,12337.5,0.0,82.63619047619048,26.67019556456152
479,2012-02-27,606.7466666666667,12452.083333333334,0.0,86.67809523809524,27.717267837822764
479,2012-02-28,639.7066666666666,13179.166666666666,0.0,91.38666666666666,27.610734787648855
479,2012-02-29,625.1733333333333,12852.083333333334,0.0,89.31047619047618,27.67017781380018
479,2012-03-01,662.1333333333333,13331.25,0.0,94.5904761904762,28.25267781424181
479,2012-03-02,683.0933333333334,13560.416666666666,0.0,97.58476190476192,28.654448261381678
479,2012-03-03,626.9866666666667,12743.75,0.0,89.56952380952382,27.986339621818974
479,2012-03-04,601.76,12250.0,0.0,85.96571428571428,27.942950748299317
479,2012-03-05,617.04,12158.333333333334,0.0,88.14857142857142,28.868506100068537
479,2012-03-06,683.2533333333334,13664.583333333334,0.0,97.60761904761905,28.442672683844084
479,2012-03-07,687.6266666666667,13797.916666666666,0.0,98.23238095238096,28.3481179324576
479,2012-03-08,684.0,13783.333333333334,0.0,97.71428571428571,28.22844014510278
479,2012-03-09,664.32,13164.583333333334,0.0,94.90285714285714,28.704847729071055
479,2012-03-10,586.0,12035.416666666666,0.0,83.71428571428572,27.69628526917085
479,2012-03-11,589.8666666666667,11995.833333333334,0.0,84.26666666666667,27.97103068194975
479,2012-03-12,649.2266666666667,12933.333333333334,0.0,92.74666666666667,28.554260481099657
479,2012-03-13,648.16,12612.5,0.0,92.59428571428572,29.23250849025438
479,2012-03-14,649.8666666666667,12510.416666666666,0.0,92.83809523809524,29.54864190951984
479,2012-03-15,660.2133333333334,12854.166666666666,0.0,94.31619047619047,29.21631256618044
479,2012-03-16,667.4933333333333,13050.0,0.0,95.35619047619048,29.095207492550017
479,2012-03-17,553.92,11577.083333333334,0.0,79.13142857142857,27.216540723411914
479,2012-03-18,518.3466666666667,11122.916666666666,0.0,74.0495238095238,26.508592220765433
479,2012-03-19,545.0666666666667,11083.333333333334,0.0,77.86666666666667,27.97462456140351
479,2012-03-20,638.5600000000001,13339.583333333334,0.0,91.22285714285715,27.229802030298295
479,2012-03-21,634.08,13250.0,0.0,90.58285714285714,27.221572830188677
479,2012-03-22,648.6933333333333,13510.416666666666,0.0,92.6704761904762,27.312139974299665
479,2012-03-23,643.8933333333333,13214.583333333334,0.0,91.9847619047619,27.716953449997373
479,2012-03-24,578.2933333333334,11981.25,0.0,82.61333333333334,27.455609760621343
479,2012-03-25,464.93333333333334,9635.416666666666,0.0,66.41904761904762,27.447653477477473
479,2012-03-26,0.0,0.0,0.0,0.0,0.0
479,2012-03-27,0.0,0.0,0.0,0.0,0.0
479,2012-03-28,0.0,0.0,0.0,0.0,0.0
479,2012-03-29,0.0,0.0,0.0,0.0,0.0
479,2012-03-30,0.0,0.0,0.0,0.0,0.0
479,2012-03-31,0.0,0.0,0.0,0.0,0.0
479,2012-04-01,0.0,0.0,0.0,0.0,0.0
479,2012-04-02,0.0,0.0,0.0,0.0,0.0
479,2012-04-03,0.0,0.0,0.0,0.0,0.0
479,2012-04-04,0.0,0.0,0.0,0.0,0.0
479,2012-04-05,0.0,0.0,0.0,0.0,0.0
479,2012-04-06,0.0,0.0,0.0,0.0,0.0
479,2012-04-07,0.0,0.0,0.0,0.0,0.0
479,2012-04-08,0.0,0.0,0.0,0.0,0.0
479,2012-04-09,0.0,0.0,0.0,0.0,0.0
479,2012-04-10,0.0,0.0,0.0,0.0,0.0
479,2012-04-11,0.0,0.0,0.0,0.0,0.0
479,2012-04-12,0.0,0.0,0.0,0.0,0.0
479,2012-04-13,0.0,0.0,0.0,0.0,0.0
479,2012-04-14,0.0,0.0,0.0,0.0,0.0
479,2012-04-15,0.0,0.0,0.0,0.0,0.0
479,2012-04-16,0.0,0.0,0.0,0.0,0.0
479,2012-04-17,0.0,0.0,0.0,0.0,0.0
479,2012-04-18,0.0,0.0,0.0,0.0,0.0
479,2012-04-19,0.0,0.0,0.0,0.0,0.0
479,2012-04-20,0.0,0.0,0.0,0.0,0.0
479,2012-04-21,0.0,0.0,0.0,0.0,0.0
479,2012-04-22,0.0,0.0,0.0,0.0,0.0
479,2012-04-23,0.0,0.0,0.0,0.0,0.0
479,2012-04-24,0.0,0.0,0.0,0.0,0.0
479,2012-04-25,0.0,0.0,0.0,0.0,0.0
479,2012-04-26,0.0,0.0,0.0,0.0,0.0
479,2012-04-27,0.0,0.0,0.0,0.0,0.0
479,2012-04-28,0.0,0.0,0.0,0.0,0.0
479,2012-04-29,0.0,0.0,0.0,0.0,0.0
479,2012-04-30,0.0,0.0,0.0,0.0,0.0
479,2012-05-01,680.2133333333334,13581.25,0.0,97.17333333333333,28.48986785294268
479,2012-05-02,645.9466666666666,12652.083333333334,0.0,92.27809523809523,29.041540896865907
479,2012-05-03,346.8533333333333,6587.5,0.0,49.55047619047619,29.95092793590554
479,2012-05-04,495.8933333333334,10158.333333333334,0.0,70.84190476190476,27.768399453103637
479,2012-05-05,609.76,13337.5,0.0,87.10857142857142,26.005759200249923
479,2012-05-06,595.4133333333333,12841.666666666666,0.0,85.05904761904762,26.374376465498596
479,2012-05-07,651.92,13550.0,0.0,93.13142857142857,27.367810086100857
479,2012-05-08,681.0933333333334,13993.75,0.0,97.29904761904761,27.685830539427318
479,2012-05-09,642.9866666666667,13700.0,0.0,91.85523809523811,26.697244444444447
479,2012-05-10,653.7066666666666,13570.833333333334,0.0,93.38666666666666,27.400685948214097
479,2012-05-11,665.4933333333333,13445.833333333334,0.0,95.0704761904762,28.154059456667696
479,2012-05-12,615.4666666666667,12791.666666666666,0.0,87.92380952380952,27.36922128121607
479,2012-05-13,606.6666666666666,12975.0,0.0,86.66666666666667,26.596703061442945
479,2012-05-14,673.84,13591.666666666666,0.0,96.26285714285714,28.201298835070503
479,2012-05-15,692.2133333333333,13910.416666666666,0.0,98.88761904761904,28.30641433777644
479,2012-05-16,681.0666666666667,13900.0,0.0,97.2952380952381,27.871469224620306
479,2012-05-17,686.48,13754.166666666666,0.0,98.06857142857143,28.39086628294456
479,2012-05-18,660.2666666666667,13337.5,0.0,94.32380952380952,28.15982672081641
479,2012-05-19,607.92,12852.083333333334,0.0,86.84571428571428,26.906545112660073
479,2012-05-20,589.3866666666667,13139.583333333334,0.0,84.19809523809523,25.515480492574387
479,2012-05-21,664.7466666666667,13977.083333333334,0.0,94.96380952380953,27.05357428330104
479,2012-05-22,664.2133333333334,14470.833333333334,0.0,94.88761904761905,26.109531893655824
479,2012-05-23,675.8666666666667,14302.083333333334,0.0,96.55238095238094,26.881082981306136
479,2012-05-24,678.6666666666666,14287.5,0.0,96.95238095238096,27.019998055798577
479,2012-05-25,472.1333333333334,10491.666666666666,0.0,67.44761904761906,25.59795181360868
479,2012-05-26,347.41333333333336,6941.666666666667,0.0,49.630476190476195,28.46870844337735
479,2012-05-27,347.2,6958.333333333333,0.0,49.599999999999994,28.383080239520954
479,2012-05-28,347.4666666666667,7118.75,0.0,49.63809523809524,27.764793288459664
479,2012-05-29,328.50666666666666,6960.416666666667,0.0,46.92952380952381,26.846890232465327
479,2012-05-30,485.78666666666663,10441.666666666666,0.0,69.39809523809524,26.464323915935083
479,2012-05-31,647.0666666666667,13864.583333333334,0.0,92.43809523809524,26.54772091159529
479,2012-06-01,653.92,13968.75,0.0,93.41714285714285,26.628831737509316
479,2012-06-02,609.9733333333334,13306.25,0.0,87.13904761904763,26.07595411512969
479,2012-06-03,630.6933333333333,13435.416666666666,0.0,90.09904761904761,26.702513216519357
479,2012-06-04,670.72,14058.333333333334,0.0,95.81714285714285,27.138913574392415
479,2012-06-05,465.35999999999996,9479.166666666666,0.0,66.47999999999999,27.925691076923076
479,2012-06-06,468.4266666666667,9550.0,0.0,66.91809523809523,27.901225363583475
479,2012-06-07,544.2666666666667,11579.166666666666,0.0,77.75238095238095,26.73741825596737
479,2012-06-08,0.0,0.0,0.0,0.0,0.0
479,2012-06-09,0.0,0.0,0.0,0.0,0.0
479,2012-06-10,0.0,0.0,0.0,0.0,0.0
479,2012-06-11,0.0,0.0,0.0,0.0,0.0
479,2012-06-12,0.0,0.0,0.0,0.0,0.0
479,2012-06-13,0.0,0.0,0.0,0.0,0.0
479,2012-06-14,0.0,0.0,0.0,0.0,0.0
479,2012-06-15,0.0,0.0,0.0,0.0,0.0
479,2012-06-16,0.0,0.0,0.0,0.0,0.0
479,2012-06-17,0.0,0.0,0.0,0.0,0.0
479,2012-06-18,0.0,0.0,0.0,0.0,0.0
479,2012-06-19,0.0,0.0,0.0,0.0,0.0
479,2012-06-20,0.0,0.0,0.0,0.0,0.0
479,2012-06-21,0.0,0.0,0.0,0.0,0.0
479,2012-06-22,0.0,0.0,0.0,0.0,0.0
479,2012-06-23,0.0,0.0,0.0,0.0,0.0
479,2012-06-24,0.0,0.0,0.0,0.0,0.0
479,2012-06-25,0.0,0.0,0.0,0.0,0.0
479,2012-06-26,0.0,0.0,0.0,0.0,0.0
479,2012-06-27,0.0,0.0,0.0,0.0,0.0
479,2012-06-28,0.0,0.0,0.0,0.0,0.0
479,2012-06-29,0.0,0.0,0.0,0.0,0.0
479,2012-06-30,0.0,0.0,0.0,0.0,0.0
479,2012-07-01,562.6933333333333,13577.083333333334,0.0,80.3847619047619,23.57492523144596
479,2012-07-02,645.4933333333333,14089.583333333334,0.0,92.21333333333334,26.060254285573464
479,2012-07-03,604.9333333333333,13743.75,0.0,86.41904761904762,25.03728927290182
479,2012-07-04,602.4533333333333,14047.916666666666,0.0,86.0647619047619,24.394758732512727
479,2012-07-05,636.9866666666667,14056.25,0.0,90.99809523809525,25.777803389160614
479,2012-07-06,626.96,14039.583333333334,0.0,89.5657142857143,25.40216032052233
479,2012-07-07,630.5066666666667,13462.5,0.0,90.07238095238095,26.640906881254512
479,2012-07-08,624.3733333333333,14293.75,0.0,89.19619047619048,24.84752877617451
479,2012-07-09,569.1999999999999,12697.916666666666,0.0,81.3142857142857,25.498665791632487
479,2012-07-10,559.1466666666666,13410.416666666666,0.0,79.87809523809524,23.717477996996532
479,2012-07-11,612.8266666666667,13758.333333333334,0.0,87.54666666666667,25.337097678174842
479,2012-07-12,670.9866666666667,14854.166666666666,0.0,95.8552380952381,25.695119139784943
479,2012-07-13,666.08,14639.583333333334,0.0,95.15428571428572,25.881099074996445
479,2012-07-14,632.5600000000001,14283.333333333334,0.0,90.36571428571429,25.191683547257878
479,2012-07-15,603.28,13929.166666666666,0.0,86.18285714285715,24.636489859407718
479,2012-07-16,652.1333333333333,14347.916666666666,0.0,93.16190476190476,25.854288562993077
479,2012-07-17,624.16,14212.5,0.0,89.16571428571429,24.981038756962768
479,2012-07-18,650.08,14606.25,0.0,92.86857142857143,25.31705080587648
479,2012-07-19,666.2133333333334,14625.0,0.0,95.17333333333335,25.91209238366572
479,2012-07-20,653.12,14416.666666666666,0.0,93.30285714285715,25.769925549132942
479,2012-07-21,611.2533333333333,13929.166666666666,0.0,87.32190476190476,24.96210142586499
479,2012-07-22,606.16,13956.25,0.0,86.59428571428572,24.706064546947307
479,2012-07-23,626.7733333333333,14100.0,0.0,89.53904761904762,25.285784712371946
479,2012-07-24,646.32,14083.333333333334,0.0,92.33142857142857,26.10520899408284
479,2012-07-25,683.7066666666666,14464.583333333334,0.0,97.67238095238095,26.887407211099905
479,2012-07-26,683.4133333333333,14389.583333333334,0.0,97.63047619047617,27.015951430915493
479,2012-07-27,678.3733333333333,14375.0,0.0,96.91047619047617,26.84392100483091
479,2012-07-28,464.1333333333334,10185.416666666666,0.0,66.3047619047619,25.920835617372333
479,2012-07-29,168.79999999999998,3620.8333333333335,0.0,24.114285714285714,26.518499424626
479,2012-07-30,185.36,3816.6666666666665,0.0,26.480000000000004,27.625924890829694
479,2012-07-31,428.08,9035.416666666666,0.0,61.15428571428572,26.950187502882173
479,2012-08-01,465.1466666666667,10058.333333333334,0.0,66.44952380952381,26.305643302954984
479,2012-08-02,591.1466666666666,12666.666666666666,0.0,84.44952380952381,26.547152280701752
479,2012-08-03,517.3066666666667,11270.833333333334,0.0,73.90095238095239,26.108209291435614
479,2012-08-04,0.0,0.0,0.0,0.0,0.0
479,2012-08-05,0.0,0.0,0.0,0.0,0.0
479,2012-08-06,0.0,0.0,0.0,0.0,0.0
479,2012-08-07,0.0,0.0,0.0,0.0,0.0
479,2012-08-08,0.0,0.0,0.0,0.0,0.0
479,2012-08-09,0.0,0.0,0.0,0.0,0.0
479,2012-08-10,0.0,0.0,0.0,0.0,0.0
479,2012-08-11,0.0,0.0,0.0,0.0,0.0
479,2012-08-12,0.0,0.0,0.0,0.0,0.0
479,2012-08-13,0.0,0.0,0.0,0.0,0.0
479,2012-08-14,0.0,0.0,0.0,0.0,0.0
479,2012-08-15,0.0,0.0,0.0,0.0,0.0
479,2012-08-16,0.0,0.0,0.0,0.0,0.0
479,2012-08-17,0.0,0.0,0.0,0.0,0.0
479,2012-08-18,0.0,0.0,0.0,0.0,0.0
479,2012-08-19,0.0,0.0,0.0,0.0,0.0
479,2012-08-20,0.0,0.0,0.0,0.0,0.0
479,2012-08-21,0.0,0.0,0.0,0.0,0.0
479,2012-08-22,0.0,0.0,0.0,0.0,0.0
479,2012-08-23,0.0,0.0,0.0,0.0,0.0
479,2012-08-24,0.0,0.0,0.0,0.0,0.0
479,2012-08-25,0.0,0.0,0.0,0.0,0.0
479,2012-08-26,0.0,0.0,0.0,0.0,0.0
479,2012-08-27,0.0,0.0,0.0,0.0,0.0
479,2012-08-28,0.0,0.0,0.0,0.0,0.0
479,2012-08-29,0.0,0.0,0.0,0.0,0.0
479,2012-08-30,0.0,0.0,0.0,0.0,0.0
479,2012-08-31,0.0,0.0,0.0,0.0,0.0
479,2012-09-01,0.0,0.0,0.0,0.0,0.0
479,2012-09-02,0.0,0.0,0.0,0.0,0.0
479,2012-09-03,0.0,0.0,0.0,0.0,0.0
479,2012-09-04,0.0,0.0,0.0,0.0,0.0
479,2012-09-05,0.0,0.0,0.0,0.0,0.0
479,2012-09-06,249.12,5558.333333333333,0.0,35.58857142857143,25.494649475262364
479,2012-09-07,536.3733333333333,11733.333333333334,0.0,76.6247619047619,26.003440151515143
479,2012-09-08,367.94666666666666,8033.333333333333,0.0,52.563809523809525,26.053982849239276
479,2012-09-09,347.6266666666667,6970.833333333333,0.0,49.66095238095238,28.36700091651723
479,2012-09-10,434.72,8897.916666666666,0.0,62.10285714285715,27.791137625848744
479,2012-09-11,509.8666666666666,10814.583333333334,0.0,72.83809523809524,26.81833840621588
479,2012-09-12,578.5866666666667,12770.833333333334,0.0,82.65523809523809,25.771175116911365
479,2012-09-13,635.7066666666666,13462.5,0.0,90.81523809523809,26.86062337769524
479,2012-09-14,636.8266666666667,13316.666666666666,0.0,90.9752380952381,27.202620942845222
479,2012-09-15,591.8933333333333,12900.0,0.0,84.55619047619048,26.099895951765724
479,2012-09-16,586.32,13106.25,0.0,83.76,25.44727591797806
479,2012-09-17,640.88,13427.083333333334,0.0,91.55428571428573,27.15064006206362
479,2012-09-18,650.9066666666666,13952.083333333334,0.0,92.98666666666668,26.537786511373252
479,2012-09-19,581.6,12185.416666666666,0.0,83.08571428571429,27.149951102752606
479,2012-09-20,529.28,11195.833333333334,0.0,75.61142857142856,26.891442352065496
479,2012-09-21,552.3466666666667,11891.666666666666,0.0,78.90666666666667,26.421291847699134
479,2012-09-22,560.1866666666666,12366.666666666666,0.0,80.02666666666667,25.767076729559747
479,2012-09-23,569.2266666666667,12331.25,0.0,81.31809523809524,26.258092425522328
479,2012-09-24,539.1466666666666,11350.0,0.0,77.02095238095238,27.020669211943222
479,2012-09-25,337.81333333333333,7070.833333333333,0.0,48.25904761904762,27.176356079355724
479,2012-09-26,488.8533333333333,9914.583333333334,0.0,69.83619047619047,28.047176745814944
479,2012-09-27,676.48,13772.916666666666,0.0,96.64,27.93920726062623
479,2012-09-28,669.4933333333333,13100.0,0.0,95.64190476190475,29.071001865988123
479,2012-09-29,573.04,12097.916666666666,0.0,81.86285714285714,26.94383358016187
479,2012-09-30,596.32,12325.0,0.0,85.18857142857144,27.521841244083838
479,2012-10-01,625.76,12125.0,0.0,89.39428571428572,29.356960549828177
479,2012-10-02,537.68,10633.333333333334,0.0,76.81142857142858,28.76335172413793
479,2012-10-03,664.96,13691.666666666666,0.0,94.99428571428572,27.62639659160073
479,2012-10-04,658.6666666666666,13564.583333333334,0.0,94.0952380952381,27.62130957866175
479,2012-10-05,658.4533333333333,13439.583333333334,0.0,94.0647619047619,27.869182783031054
479,2012-10-06,574.7466666666667,12429.166666666666,0.0,82.10666666666667,26.303860185495587
479,2012-10-07,566.4,12147.916666666666,0.0,80.91428571428571,26.522012690790604
479,2012-10-08,635.7066666666666,12393.75,0.0,90.81523809523809,29.176894985151563
479,2012-10-09,650.6666666666666,13447.916666666666,0.0,92.95238095238095,27.52254479731474
479,2012-10-10,653.52,13493.75,0.0,93.36,27.549343955534972
479,2012-10-11,641.5733333333334,13216.666666666666,0.0,91.65333333333334,27.612733753678015
479,2012-10-12,654.8000000000001,13085.416666666666,0.0,93.54285714285714,28.46466995701321
479,2012-10-13,577.7066666666666,12206.25,0.0,82.52952380952381,26.922175843431756
479,2012-10-14,599.4133333333333,11785.416666666666,0.0,85.63047619047619,28.931203205468147
479,2012-10-15,605.1733333333333,11535.416666666666,0.0,86.45333333333333,29.84224795617362
479,2012-10-16,478.16,9389.583333333334,0.0,68.30857142857143,28.967562990903033
479,2012-10-17,642.5066666666667,12566.666666666666,0.0,91.78666666666666,29.08322617152962
479,2012-10-18,580.6933333333333,11814.583333333334,0.0,82.95619047619047,27.958474296126486
479,2012-10-19,641.1733333333333,13204.166666666666,0.0,91.59619047619047,27.62164199011255
479,2012-10-20,596.24,12422.916666666666,0.0,85.17714285714287,27.301252658058022
479,2012-10-21,570.0,11916.666666666666,0.0,81.42857142857143,27.208531468531465
479,2012-10-22,651.8933333333333,13156.25,0.0,93.12761904761905,28.185741208762206
479,2012-10-23,631.3333333333334,12452.083333333334,0.0,90.19047619047619,28.840430539289496
479,2012-10-24,665.1999999999999,13270.833333333334,0.0,95.02857142857142,28.512748508634218
479,2012-10-25,674.08,13341.666666666666,0.0,96.29714285714286,28.739975515302934
479,2012-10-26,640.5066666666667,13160.416666666666,0.0,91.50095238095238,27.68465098411693
479,2012-10-27,558.6133333333333,11970.833333333334,0.0,79.80190476190477,26.54434119967513
479,2012-10-28,555.4399999999999,11689.583333333334,0.0,79.34857142857142,27.028575583674918
479,2012-10-29,582.9866666666667,12214.583333333334,0.0,83.28380952380952,27.149698015805328
479,2012-10-30,619.0933333333334,12889.583333333334,0.0,88.44190476190477,27.321358288885296
479,2012-10-31,588.1066666666667,12345.833333333334,0.0,84.01523809523809,27.096970007874898
479,2012-11-01,619.2533333333333,12466.666666666666,0.0,88.4647619047619,28.255503030303025
479,2012-11-02,622.2133333333334,12462.5,0.0,88.88761904761905,28.400054920316503
479,2012-11-03,563.3866666666667,11600.0,0.0,80.48380952380953,27.626992720306514
479,2012-11-04,562.8533333333334,11579.166666666666,0.0,80.40761904761905,27.65049912438527
479,2012-11-05,640.48,12477.083333333334,0.0,91.49714285714285,29.199642544665217
479,2012-11-06,628.2933333333334,12731.25,0.0,89.75619047619048,28.072199596356295
479,2012-11-07,660.7733333333333,12904.166666666666,0.0,94.39619047619048,29.127793176192007
479,2012-11-08,670.3733333333333,13239.583333333334,0.0,95.76761904761905,28.802318636244422
479,2012-11-09,668.4533333333333,13022.916666666666,0.0,95.49333333333333,29.19764807764091
479,2012-11-10,591.4399999999999,11975.0,0.0,84.49142857142857,28.094428949199717
479,2012-11-11,586.32,11589.583333333334,0.0,83.76,28.77742455509617
479,2012-11-12,641.8933333333333,12364.583333333334,0.0,91.69904761904762,29.53033795001404
479,2012-11-13,686.2399999999999,13293.75,0.0,98.0342857142857,29.363888042626545
479,2012-11-14,678.2933333333334,13495.833333333334,0.0,96.89904761904764,28.589257754450966
479,2012-11-15,557.4399999999999,11093.75,0.0,79.63428571428571,28.58280142723004
479,2012-11-16,0.0,0.0,0.0,0.0,0.0
479,2012-11-17,0.0,0.0,0.0,0.0,0.0
479,2012-11-18,0.0,0.0,0.0,0.0,0.0
479,2012-11-19,0.0,0.0,0.0,0.0,0.0
479,2012-11-20,0.0,0.0,0.0,0.0,0.0
479,2012-11-21,0.0,0.0,0.0,0.0,0.0
479,2012-11-22,0.0,0.0,0.0,0.0,0.0
479,2012-11-23,0.0,0.0,0.0,0.0,0.0
479,2012-11-24,0.0,0.0,0.0,0.0,0.0
479,2012-11-25,0.0,0.0,0.0,0.0,0.0
479,2012-11-26,0.0,0.0,0.0,0.0,0.0
479,2012-11-27,0.0,0.0,0.0,0.0,0.0
479,2012-11-28,0.0,0.0,0.0,0.0,0.0
479,2012-11-29,0.0,0.0,0.0,0.0,0.0
479,2012-11-30,0.0,0.0,0.0,0.0,0.0
479,2012-12-01,0.0,0.0,0.0,0.0,0.0
479,2012-12-02,0.0,0.0,0.0,0.0,0.0
479,2012-12-03,0.0,0.0,0.0,0.0,0.0
479,2012-12-04,0.0,0.0,0.0,0.0,0.0
479,2012-12-05,0.0,0.0,0.0,0.0,0.0
479,2012-12-06,0.0,0.0,0.0,0.0,0.0
479,2012-12-07,0.0,0.0,0.0,0.0,0.0
479,2012-12-08,0.0,0.0,0.0,0.0,0.0
479,2012-12-09,0.0,0.0,0.0,0.0,0.0
479,2012-12-10,0.0,0.0,0.0,0.0,0.0
479,2012-12-11,0.0,0.0,0.0,0.0,0.0
479,2012-12-12,0.0,0.0,0.0,0.0,0.0
479,2012-12-13,0.0,0.0,0.0,0.0,0.0
479,2012-12-14,0.0,0.0,0.0,0.0,0.0
479,2012-12-15,0.0,0.0,0.0,0.0,0.0
479,2012-12-16,0.0,0.0,0.0,0.0,0.0
479,2012-12-17,0.0,0.0,0.0,0.0,0.0
479,2012-12-18,0.0,0.0,0.0,0.0,0.0
479,2012-12-19,0.0,0.0,0.0,0.0,0.0
479,2012-12-20,0.0,0.0,0.0,0.0,0.0
479,2012-12-21,0.0,0.0,0.0,0.0,0.0
479,2012-12-22,0.0,0.0,0.0,0.0,0.0
479,2012-12-23,0.0,0.0,0.0,0.0,0.0
479,2012-12-24,0.0,0.0,0.0,0.0,0.0
479,2012-12-25,0.0,0.0,0.0,0.0,0.0
479,2012-12-26,0.0,0.0,0.0,0.0,0.0
479,2012-12-27,0.0,0.0,0.0,0.0,0.0
479,2012-12-28,0.0,0.0,0.0,0.0,0.0
479,2012-12-29,0.0,0.0,0.0,0.0,0.0
479,2012-12-30,0.0,0.0,0.0,0.0,0.0
479,2012-12-31,0.0,0.0,0.0,0.0,0.0
479,2013-01-01,0.0,0.0,0.0,0.0,0.0
479,2013-01-02,0.0,0.0,0.0,0.0,0.0
479,2013-01-03,0.0,0.0,0.0,0.0,0.0
479,2013-01-04,0.0,0.0,0.0,0.0,0.0
479,2013-01-05,0.0,0.0,0.0,0.0,0.0
479,2013-01-06,0.0,0.0,0.0,0.0,0.0
479,2013-01-07,0.0,0.0,0.0,0.0,0.0
479,2013-01-08,0.0,0.0,0.0,0.0,0.0
479,2013-01-09,0.0,0.0,0.0,0.0,0.0
479,2013-01-10,0.0,0.0,0.0,0.0,0.0
479,2013-01-11,0.0,0.0,0.0,0.0,0.0
479,2013-01-12,0.0,0.0,0.0,0.0,0.0
479,2013-01-13,0.0,0.0,0.0,0.0,0.0
479,2013-01-14,0.0,0.0,0.0,0.0,0.0
479,2013-01-15,0.0,0.0,0.0,0.0,0.0
479,2013-01-16,467.5733333333333,9720.833333333334,0.0,66.79619047619047,27.360956479497073
479,2013-01-17,530.3466666666667,10877.083333333334,0.0,75.76380952380953,27.73527176147609
479,2013-01-18,633.3866666666667,12856.25,0.0,90.48380952380953,28.024614400691405
479,2013-01-19,600.1066666666667,12822.916666666666,0.0,85.72952380952381,26.62114122935283
479,2013-01-20,602.88,12516.666666666666,0.0,86.1257142857143,27.39852782956059
479,2013-01-21,615.5733333333334,12697.916666666666,0.0,87.93904761904761,27.576069390210556
479,2013-01-22,618.3466666666667,12731.25,0.0,88.33523809523808,27.627781683303333
479,2013-01-23,632.4266666666666,12704.166666666666,0.0,90.34666666666666,28.317116606537663
479,2013-01-24,645.5466666666667,12570.833333333334,0.0,92.22095238095238,29.21114714396199
479,2013-01-25,659.68,12622.916666666666,0.0,94.24,29.72751728007922
479,2013-01-26,649.5466666666667,12783.333333333334,0.0,92.79238095238097,28.903556366797044
479,2013-01-27,630.5066666666667,12587.5,0.0,90.07238095238095,28.492807061679354
479,2013-01-28,640.3733333333333,12681.25,0.0,91.48190476190476,28.724746990854825
479,2013-01-29,590.0266666666666,11783.333333333334,0.0,84.2895238095238,28.48318264969354
479,2013-01-30,659.52,13225.0,0.0,94.21714285714286,28.367255954631375
479,2013-01-31,603.1999999999999,11831.25,0.0,86.17142857142856,29.001184715618944
479,2013-02-01,653.8133333333334,12775.0,0.0,93.40190476190476,29.112392781039357
479,2013-02-02,627.8933333333333,12552.083333333334,0.0,89.69904761904762,28.45477107607192
479,2013-02-03,623.6266666666667,12310.416666666666,0.0,89.08952380952383,28.81621679923281
479,2013-02-04,658.5600000000001,12706.25,0.0,94.08000000000001,29.482410624692573
479,2013-02-05,667.7866666666666,13229.166666666666,0.0,95.39809523809524,28.71377503412073
479,2013-02-06,664.64,13033.333333333334,0.0,94.94857142857143,29.007881329923276
479,2013-02-07,633.12,12139.583333333334,0.0,90.44571428571429,29.66656680967908
479,2013-02-08,678.1333333333333,13158.333333333334,0.0,96.87619047619049,29.315630990078105
479,2013-02-09,633.8666666666667,12910.416666666666,0.0,90.55238095238096,27.92818374482276
479,2013-02-10,642.4,12675.0,0.0,91.77142857142857,28.829864562787638
479,2013-02-11,663.4133333333333,13075.0,0.0,94.77333333333333,28.862074017420863
479,2013-02-12,495.25333333333333,10220.833333333334,0.0,70.75047619047619,27.562978013317025
479,2013-02-13,512.6933333333333,10366.666666666666,0.0,73.24190476190476,28.132192068595923
479,2013-02-14,596.2133333333334,12041.666666666666,0.0,85.17333333333333,28.16437517877739
479,2013-02-15,596.96,11983.333333333334,0.0,85.28,28.336919054242003
479,2013-02-16,596.2133333333334,11972.916666666666,0.0,85.17333333333333,28.32609857896874
479,2013-02-17,596.48,11764.583333333334,0.0,85.21142857142857,28.84060548964052
479,2013-02-18,590.9866666666667,12002.083333333334,0.0,84.42666666666668,28.009546861077357
479,2013-02-19,344.16,6558.333333333333,0.0,49.16571428571429,29.85052299872935
479,2013-02-20,504.16,9889.583333333334,0.0,72.02285714285715,28.998493027175055
479,2013-02-21,685.44,13837.5,0.0,97.92,28.177136043360434
479,2013-02-22,680.2666666666667,13960.416666666666,0.0,97.18095238095238,27.718252599114564
479,2013-02-23,632.96,13252.083333333334,0.0,90.42285714285715,27.16921842477598
479,2013-02-24,447.35999999999996,8916.666666666666,0.0,63.90857142857143,28.53905943925233
479,2013-02-25,550.9333333333333,11025.0,0.0,78.7047619047619,28.42532829428067
479,2013-02-26,678.2933333333334,13695.833333333334,0.0,96.89904761904764,28.171769354020892
479,2013-02-27,655.4133333333333,13327.083333333334,0.0,93.63047619047619,27.974684466677086
479,2013-02-28,516.2666666666667,10481.25,0.0,73.75238095238095,28.01857496852846
479,2013-03-01,676.5333333333333,13414.583333333334,0.0,96.64761904761903,28.687787130506802
479,2013-03-02,638.6133333333333,12733.333333333334,0.0,91.23047619047618,28.528629668411863
479,2013-03-03,633.6,12941.666666666666,0.0,90.51428571428572,27.849025112685123
479,2013-03-04,621.12,12468.75,0.0,88.73142857142857,28.33594065162907
479,2013-03-05,672.0,13293.75,0.0,96.0,28.754565115185706
479,2013-03-06,677.3333333333334,13395.833333333334,0.0,96.76190476190476,28.761911871435974
479,2013-03-07,628.5866666666667,12350.0,0.0,89.79809523809523,28.952311650922173
479,2013-03-08,685.2266666666666,13445.833333333334,0.0,97.88952380952381,28.988888916434245
479,2013-03-09,636.8533333333334,12818.75,0.0,90.97904761904762,28.26043135597811
479,2013-03-10,608.9066666666666,12158.333333333334,0.0,86.98666666666666,28.487984281471324
479,2013-03-11,595.2533333333333,11741.666666666666,0.0,85.03619047619047,28.837468086113077
479,2013-03-12,669.8133333333334,13420.833333333334,0.0,95.68761904761905,28.38960455345131
479,2013-03-13,685.3333333333334,13297.916666666666,0.0,97.90476190476191,29.31590370254321
479,2013-03-14,695.3066666666667,13516.666666666666,0.0,99.3295238095238,29.26117944923962
479,2013-03-15,679.2533333333333,13035.416666666666,0.0,97.03619047619047,29.64093497416227
479,2013-03-16,619.0933333333334,12529.166666666666,0.0,88.44190476190477,28.10729027823966
479,2013-03-17,620.3733333333333,12485.416666666666,0.0,88.6247619047619,28.264097269036093
479,2013-03-18,662.08,12997.916666666666,0.0,94.58285714285715,28.974887514024683
479,2013-03-19,661.76,12856.25,0.0,94.53714285714285,29.28001140819964
479,2013-03-20,666.1866666666666,12814.583333333334,0.0,95.16952380952381,29.571713130656256
479,2013-03-21,668.7466666666667,12525.0,0.0,95.5352380952381,30.371688267908624
479,2013-03-22,670.9333333333333,12514.583333333334,0.0,95.84761904761905,30.496360468342488
479,2013-03-23,636.2133333333334,12072.916666666666,0.0,90.88761904761905,29.97613262007478
479,2013-03-24,596.3733333333333,11568.75,0.0,85.19619047619047,29.32356832943153
479,2013-03-25,652.0,12331.25,0.0,93.14285714285714,30.07637776651461
479,2013-03-26,668.2666666666667,12531.25,0.0,95.46666666666667,30.334751565530617
479,2013-03-27,671.1466666666666,12741.666666666666,0.0,95.87809523809524,29.96237505995204
479,2013-03-28,679.84,12858.333333333334,0.0,97.11999999999999,30.07509941672067
479,2013-03-29,677.4399999999999,12785.416666666666,0.0,96.77714285714285,30.13984318070718
479,2013-03-30,617.7066666666666,11833.333333333334,0.0,88.24380952380952,29.693420469483563
479,2013-03-31,594.9866666666667,11372.916666666666,0.0,84.99809523809525,29.759142602430238
479,2013-04-01,645.4399999999999,12347.916666666666,0.0,92.20571428571428,29.73358150835161
479,2013-04-02,650.08,12427.083333333334,0.0,92.86857142857143,29.75655376362112
479,2013-04-03,662.1333333333333,12897.916666666666,0.0,94.5904761904762,29.20188747106014
479,2013-04-04,672.16,12989.583333333334,0.0,96.02285714285715,29.43489437048917
479,2013-04-05,617.28,11747.916666666666,0.0,88.18285714285715,29.888656002837376
479,2013-04-06,596.0533333333334,11350.0,0.0,85.1504761904762,29.87268761625061
479,2013-04-07,574.08,11068.75,0.0,82.01142857142857,29.502503896103892
479,2013-04-08,646.6666666666666,12266.666666666666,0.0,92.38095238095238,29.98740942028985
479,2013-04-09,635.36,12441.666666666666,0.0,90.76571428571428,29.04867622237106
479,2013-04-10,662.24,13129.166666666666,0.0,94.60571428571428,28.692162741986664
479,2013-04-11,643.8933333333333,12702.083333333334,0.0,91.9847619047619,28.83526910502433
479,2013-04-12,662.6666666666666,12997.916666666666,0.0,94.66666666666667,29.000562055885027
479,2013-04-13,595.6266666666667,11643.75,0.0,85.08952380952381,29.09821167770024
479,2013-04-14,588.64,11225.0,0.0,84.09142857142857,29.829670675575354
479,2013-04-15,654.3466666666667,12468.75,0.0,93.47809523809524,29.85176505708716
479,2013-04-16,646.9866666666667,12904.166666666666,0.0,92.42666666666666,28.520058034657193
479,2013-04-17,661.2266666666667,12537.5,0.0,94.46095238095238,30.000220848565412
479,2013-04-18,673.76,12677.083333333334,0.0,96.25142857142856,30.232281084634344
479,2013-04-19,670.88,12729.166666666666,0.0,95.84,29.979881374795415
479,2013-04-20,598.24,11608.333333333334,0.0,85.46285714285715,29.315048384781043
479,2013-04-21,613.5466666666667,12006.25,0.0,87.64952380952381,29.068676360691768
479,2013-04-22,657.28,12964.583333333334,0.0,93.89714285714285,28.83878052386309
479,2013-04-23,657.6,12589.583333333334,0.0,93.94285714285714,29.712246235313582
479,2013-04-24,667.04,13045.833333333334,0.0,95.29142857142857,29.084733567550302
479,2013-04-25,671.6266666666667,12754.166666666666,0.0,95.94666666666667,29.95441768485244
479,2013-04-26,669.28,12822.916666666666,0.0,95.61142857142858,29.689717497969127
479,2013-04-27,616.2666666666667,12225.0,0.0,88.03809523809524,28.675093842308563
479,2013-04-28,609.8133333333334,12627.083333333334,0.0,87.11619047619048,27.47128073475224
479,2013-04-29,643.0933333333334,13356.25,0.0,91.8704761904762,27.388894670618207
479,2013-04-30,687.6266666666667,13722.916666666666,0.0,98.23238095238096,28.503049197915086
479,2013-05-01,670.9866666666667,13531.25,0.0,95.8552380952381,28.207267046445985
479,2013-05-02,672.64,13650.0,0.0,96.09142857142857,28.030773137973135
479,2013-05-03,678.72,13560.416666666666,0.0,96.96000000000001,28.470995360270397
479,2013-05-04,613.8666666666667,12864.583333333334,0.0,87.6952380952381,27.143344885290144
479,2013-05-05,569.92,12418.75,0.0,81.41714285714285,26.104840932729406
479,2013-05-06,647.2533333333333,13306.25,0.0,92.4647619047619,27.669649308491202
479,2013-05-07,578.24,12300.0,0.0,82.60571428571428,26.741641192411926
479,2013-05-08,652.3733333333333,13831.25,0.0,93.19619047619047,26.8299465180499
479,2013-05-09,668.8000000000001,13779.166666666666,0.0,95.54285714285714,27.609487753250683
479,2013-05-10,610.5600000000001,12683.333333333334,0.0,87.22285714285715,27.382934034165572
479,2013-05-11,608.2666666666667,13204.166666666666,0.0,86.89523809523808,26.204028189754915
479,2013-05-12,566.08,12366.666666666666,0.0,80.86857142857143,26.03815417789757
479,2013-05-13,645.1733333333333,13110.416666666666,0.0,92.16761904761904,27.99271046135918
479,2013-05-14,662.8266666666667,13529.166666666666,0.0,94.6895238095238,27.868523724463607
479,2013-05-15,672.48,13547.916666666666,0.0,96.06857142857143,28.235266676918346
479,2013-05-16,662.2933333333334,13604.166666666666,0.0,94.61333333333334,27.692583726391018
479,2013-05-17,626.4533333333333,12579.166666666666,0.0,89.49333333333333,28.328389886275808
479,2013-05-18,635.7866666666666,13039.583333333334,0.0,90.82666666666667,27.73529181445385
479,2013-05-19,580.5866666666667,12256.25,0.0,82.94095238095238,26.946011128109244
479,2013-05-20,634.1866666666666,13325.0,0.0,90.59809523809523,27.072909234938503
479,2013-05-21,655.52,13704.166666666666,0.0,93.64571428571429,27.20936162967467
479,2013-05-22,600.0533333333334,12725.0,0.0,85.72190476190477,26.82360218292949
479,2013-05-23,502.93333333333334,10010.416666666666,0.0,71.84761904761905,28.578754908081855
479,2013-05-24,687.1999999999999,13356.25,0.0,98.17142857142856,29.267366713461236
479,2013-05-25,607.3066666666667,12208.333333333334,0.0,86.75809523809525,28.296759772468715
479,2013-05-26,582.7733333333333,11766.666666666666,0.0,83.25333333333333,28.172880830972613
479,2013-05-27,600.7466666666667,12325.0,0.0,85.82095238095239,27.72614433175569
479,2013-05-28,643.36,12716.666666666666,0.0,91.90857142857143,28.77834442988204
479,2013-05-29,651.5733333333334,13527.083333333334,0.0,93.08190476190477,27.399596940294675
479,2013-05-30,653.6,13616.666666666666,0.0,93.37142857142857,27.303999999999995
479,2013-05-31,648.9066666666666,13452.083333333334,0.0,92.70095238095239,27.43959675804037
479,2013-06-01,603.1999999999999,13212.5,0.0,86.17142857142856,25.969367391989906
479,2013-06-02,297.28000000000003,6614.583333333333,0.0,42.46857142857143,25.56514368503937
479,2013-06-03,278.50433333333336,5775.23125,0.0,39.78633333333333,27.431377449652395
479,2013-06-04,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-05,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-06,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-07,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-08,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-09,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-10,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-11,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-12,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-13,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-14,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-15,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-16,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-17,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-18,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-19,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-20,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-21,630.048,13036.6,0.0,90.00685714285714,27.49124035408005
479,2013-06-22,582.9933333333333,12551.375,0.0,83.28476190476191,26.42149096103902
479,2013-06-23,569.4933333333333,12764.583333333334,0.0,81.35619047619048,25.378563690767642
479,2013-06-24,594.72,12910.416666666666,0.0,84.96000000000001,26.203380474423106
479,2013-06-25,642.4,13681.25,0.0,91.77142857142857,26.7094405360134
479,2013-06-26,656.48,14004.166666666666,0.0,93.78285714285714,26.66547146682535
479,2013-06-27,648.3733333333333,13977.083333333334,0.0,92.6247619047619,26.387219396830126
479,2013-06-28,653.5466666666667,13981.25,0.0,93.36380952380952,26.58983487806089
479,2013-06-29,582.08,13141.666666666666,0.0,83.15428571428572,25.195168547875713
479,2013-06-30,552.0,12493.75,0.0,78.85714285714286,25.13224612306153
479,2013-07-01,650.9333333333333,13491.666666666666,0.0,92.99047619047619,27.44453942763022
479,2013-07-02,651.4666666666667,13722.916666666666,0.0,93.06666666666668,27.004168614948636
479,2013-07-03,623.1466666666666,13952.083333333334,0.0,89.02095238095238,25.405997590961128
479,2013-07-04,544.64,12772.916666666666,0.0,77.80571428571429,24.25517951394552
479,2013-07-05,411.3066666666667,9041.666666666666,0.0,58.758095238095244,25.876306973886326
479,2013-07-06,347.52,7179.166666666667,0.0,49.645714285714284,27.535362971561227
479,2013-07-07,335.36,7200.0,0.0,47.90857142857143,26.49499259259259
479,2013-07-08,512.2133333333334,11637.5,0.0,73.17333333333333,25.03665029239766
479,2013-07-09,622.8266666666667,13870.833333333334,0.0,88.9752380952381,25.541693161109443
479,2013-07-10,606.5066666666667,13145.833333333334,0.0,86.64380952380952,26.244149012150025
479,2013-07-11,522.72,11129.166666666666,0.0,74.67428571428572,26.717234893298393
479,2013-07-12,689.8666666666667,14302.083333333334,0.0,98.55238095238094,27.437901626608397
479,2013-07-13,636.7466666666667,13685.416666666666,0.0,90.96380952380953,26.46632818795352
479,2013-07-14,604.1066666666667,13562.5,0.0,86.30095238095238,25.337217245263695
479,2013-07-15,637.2266666666667,14150.0,0.0,91.03238095238095,25.616662112288967
479,2013-07-16,590.08,12572.916666666666,0.0,84.29714285714286,26.696842286661145
479,2013-07-17,678.2933333333334,14539.583333333334,0.0,96.89904761904764,26.536926742131158
479,2013-07-18,678.0266666666666,14568.75,0.0,96.86095238095238,26.473387825921158
479,2013-07-19,645.76,13958.333333333334,0.0,92.25142857142858,26.316165731343283
479,2013-07-20,594.7733333333333,13070.833333333334,0.0,84.96761904761905,25.884110763999573
479,2013-07-21,617.3333333333334,13152.083333333334,0.0,88.19047619047619,26.699935582660117
479,2013-07-22,655.4133333333333,13841.666666666666,0.0,93.63047619047619,26.93468641380694
479,2013-07-23,669.4399999999999,14254.166666666666,0.0,95.63428571428571,26.714980648933057
479,2013-07-24,670.6666666666666,14054.166666666666,0.0,95.80952380952381,27.14480086965115
479,2013-07-25,515.6266666666667,10650.0,0.0,73.66095238095238,27.540435263432446
479,2013-07-26,633.92,13433.333333333334,0.0,90.56,26.843287344913154
479,2013-07-27,600.7466666666667,13189.583333333334,0.0,85.82095238095239,25.908682651503185
479,2013-07-28,624.96,13627.083333333334,0.0,89.28,26.087613270142178
479,2013-07-29,636.0900833333334,13647.449166666667,0.0,90.87001190476191,26.512591326335972
479,2013-07-30,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-07-31,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-01,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-02,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-03,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-04,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-05,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-06,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-07,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-08,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-09,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-10,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-11,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-12,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-13,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-14,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-15,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-16,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-17,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-18,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-19,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-20,640.196,13530.839999999998,0.0,91.45657142857144,26.9136893693715
479,2013-08-21,592.3115833333333,12223.734166666667,0.0,84.61594047619047,27.56330984669328
479,2013-08-22,666.88,14208.333333333334,0.0,95.26857142857143,26.698667917888564
479,2013-08-23,646.8266666666667,13747.916666666666,0.0,92.40380952380953,26.76307820376825
479,2013-08-24,562.5066666666667,12443.75,0.0,80.35809523809525,25.713514191640158
479,2013-08-25,540.16,12233.333333333334,0.0,77.16571428571429,25.116704087193458
479,2013-08-26,608.5866666666667,13222.916666666666,0.0,86.94095238095238,26.180637067380914
479,2013-08-27,614.4533333333333,13647.916666666666,0.0,87.77904761904762,25.60988217574924
479,2013-08-28,631.5733333333334,13479.166666666666,0.0,90.2247619047619,26.652980360638846
479,2013-08-29,619.6266666666667,12985.416666666666,0.0,88.51809523809524,27.143087608963047
479,2013-08-30,609.6533333333333,13483.333333333334,0.0,87.09333333333333,25.71998549649773
479,2013-08-31,621.3866666666667,13606.25,0.0,88.7695238095238,25.978168039605983
479,2013-09-01,565.0666666666667,12681.25,0.0,80.72380952380954,25.3467722468649
479,2013-09-02,529.2266666666667,12208.333333333334,0.0,75.60380952380953,24.658711444823663
479,2013-09-03,607.4133333333333,12977.083333333334,0.0,86.77333333333334,26.625162390966985
479,2013-09-04,636.16,13385.416666666666,0.0,90.88000000000001,27.034572202334633
479,2013-09-05,641.8133333333334,13641.666666666666,0.0,91.68761904761905,26.76247900631236
479,2013-09-06,646.0266666666666,13635.416666666666,0.0,92.28952380952381,26.950515059842118
479,2013-09-07,602.4533333333333,13114.583333333334,0.0,86.0647619047619,26.1308750013238
479,2013-09-08,622.4,13479.166666666666,0.0,88.91428571428571,26.265857187017
479,2013-09-09,622.1866666666666,13437.5,0.0,88.88380952380952,26.3382709250646
479,2013-09-10,644.64,13729.166666666666,0.0,92.09142857142858,26.709029681335355
479,2013-09-11,652.0533333333334,14041.666666666666,0.0,93.1504761904762,26.41493206726014
479,2013-09-12,653.9733333333334,14066.666666666666,0.0,93.42476190476191,26.445627804107424
479,2013-09-13,632.6933333333333,13610.416666666666,0.0,90.3847619047619,26.442765610490333
479,2013-09-14,595.36,13160.416666666666,0.0,85.05142857142857,25.733274402406202
479,2013-09-15,555.04,12554.166666666666,0.0,79.29142857142857,25.149041088616
479,2013-09-16,619.9466666666666,13235.416666666666,0.0,88.56380952380952,26.644142588803188
479,2013-09-17,611.5733333333334,12914.583333333334,0.0,87.36761904761904,26.93724519008442
479,2013-09-18,633.0133333333333,13235.416666666666,0.0,90.43047619047618,27.205723364289835
479,2013-09-19,647.3066666666667,13531.25,0.0,92.47238095238095,27.211795576084167
479,2013-09-20,647.4666666666667,13502.083333333334,0.0,92.4952380952381,27.277318109345266
479,2013-09-21,603.04,13087.5,0.0,86.14857142857142,26.210449156319644
479,2013-09-22,610.5066666666667,13122.916666666666,0.0,87.21523809523809,26.46336565592422
479,2013-09-23,599.0933333333334,12387.5,0.0,85.5847619047619,27.510333624845835
479,2013-09-24,657.12,13722.916666666666,0.0,93.8742857142857,27.238506877182328
479,2013-09-25,677.4399999999999,14056.25,0.0,96.77714285714285,27.414883296279825
479,2013-09-26,639.4133333333333,13347.916666666666,0.0,91.34476190476191,27.249167556318604
479,2013-09-27,646.08,13645.833333333334,0.0,92.29714285714286,26.9321653740458
479,2013-09-28,587.84,12966.666666666666,0.0,83.97714285714287,25.787891002570696
479,2013-09-29,585.4933333333333,13070.833333333334,0.0,83.64190476190475,25.48025179045797
479,2013-09-30,653.4933333333333,13766.666666666666,0.0,93.35619047619048,27.002091364003228
479,2013-10-01,637.1733333333333,13418.75,0.0,91.0247619047619,27.010372136831755
479,2013-10-02,637.76,13391.666666666666,0.0,91.10857142857142,27.08991761045426
479,2013-10-03,649.2266666666667,13075.0,0.0,92.74666666666667,28.244877161674104
479,2013-10-04,641.4933333333333,13041.666666666666,0.0,91.64190476190475,27.979766730564425
479,2013-10-05,568.0,12668.75,0.0,81.14285714285714,25.50348955763854
479,2013-10-06,576.6933333333333,12700.0,0.0,82.3847619047619,25.830109536307962
479,2013-10-07,626.4533333333333,13345.833333333334,0.0,89.49333333333333,26.701033114788213
479,2013-10-08,638.1333333333333,13406.25,0.0,91.16190476190476,27.076289873089877
479,2013-10-09,637.12,13679.166666666666,0.0,91.01714285714286,26.49394529393847
479,2013-10-10,659.0933333333334,13952.083333333334,0.0,94.15619047619047,26.87156095764272
479,2013-10-11,663.4133333333333,13525.0,0.0,94.77333333333333,27.901783199835695
479,2013-10-12,600.0533333333334,12845.833333333334,0.0,85.72190476190477,26.57128805276246
479,2013-10-13,568.48,12358.333333333334,0.0,81.21142857142858,26.166179905596763
479,2013-10-14,648.0,13210.416666666666,0.0,92.57142857142857,27.902526415391893
479,2013-10-15,663.04,13595.833333333334,0.0,94.72,27.740797057922155
479,2013-10-16,449.11999999999995,9158.333333333334,0.0,64.16,27.89529681528662
479,2013-10-17,521.8666666666667,10647.916666666666,0.0,74.55238095238094,27.879177199504333
479,2013-10-18,656.3733333333333,13300.0,0.0,93.76761904761905,28.072709106098575
479,2013-10-19,605.5466666666667,12606.25,0.0,86.50666666666667,27.324154993664962
479,2013-10-20,615.68,13118.75,0.0,87.9542857142857,26.69608816896935
479,2013-10-21,637.6533333333333,13470.833333333334,0.0,91.09333333333333,26.926208805031443
479,2013-10-22,653.2266666666667,13439.583333333334,0.0,93.31809523809524,27.647962961814702
479,2013-10-23,662.4533333333333,13562.5,0.0,94.63619047619048,27.784371449052735
479,2013-10-24,656.7466666666667,13397.916666666666,0.0,93.82095238095238,27.883394474679935
479,2013-10-25,667.04,13485.416666666666,0.0,95.29142857142857,28.13666021937278
479,2013-10-26,600.2133333333334,12562.5,0.0,85.74476190476192,27.177818993919296
479,2013-10-27,491.0933333333333,10412.5,0.0,70.15619047619047,26.828356089102307
